Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,93.29,43.31
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,197.69,148.28
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,266.17,209.84
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,342.98,276.45
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,406.66,331.2
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,474.19,387.25
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,313.22,258.36
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,101.51,79.54
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,113.95,89.55
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,126.4,99.15
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,206.36,164.2
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,283.63,225.54
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,298.26,236.19
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,312.78,246.86
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,431.31,342.11
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,551.8,436.48
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,710.68,563.1
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,852.62,668.41
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,852.38,667.84
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,848.58,665.52
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,838.05,657.54
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,824.09,647.13
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,805.09,633.95
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,782.88,618.43
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,753.47,597.53
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,723.57,576.18
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,686.92,547.99
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,648.06,517.35
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,603.03,481.36
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,556.86,443.78
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,507.32,402.41
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,457.43,359.96
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,402.19,312.56
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,347.64,264.95
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,290.41,215.09
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,236.27,167.5
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,179.88,119.71
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,130.26,79.61
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,80.61,44.39
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,41.77,22.33
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,15.23,3.32
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,105.81,54.01
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,227.8,173.84
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,295.22,236.73
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,374.54,307.52
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,438.73,363.91
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,505.87,420.69
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,562.31,468.03
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,619.07,514.32
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,666.97,551.66
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,709.27,582.51
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,748.28,610.79
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,785.01,637.05
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,814.61,656.47
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,841.17,673.48
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,861.94,687.44
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,879.23,698.92
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,888.62,703.61
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,894.24,705.71
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,894.4,704.83
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,890.75,701.37
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,880.36,692.12
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,866.25,680.38
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,846.03,665.44
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,822.34,648.11
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,792.97,626.95
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,760.51,603.54
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,723.16,575.76
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,683.27,544.25
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,637.69,508.09
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,590.35,469.84
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,539.23,427.93
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,487.23,384.5
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,430.17,335.53
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,373.71,285.93
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,313.8,234.11
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,256.35,183.34
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,196.26,130.98
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,141.61,85.19
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,85.83,44.55
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,42.17,20.58
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,13.27,3.07
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,107.46,59.8
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,230.13,180.71
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,300.25,247.57
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,375.33,317.0
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,441.4,377.23
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,510.87,438.39
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,567.41,486.41
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,624.21,532.96
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,559.14,475.31
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,461.12,389.69
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,630.28,531.43
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,792.93,658.05
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,823.66,678.22
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,851.4,696.64
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,871.15,710.02
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,887.35,720.83
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,896.36,725.33
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,901.55,727.16
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,900.96,725.61
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,896.5,721.41
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,885.94,712.17
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,871.64,700.37
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,851.66,685.55
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,828.15,668.23
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,798.49,645.16
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,765.78,619.92
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,727.96,591.98
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,687.56,559.93
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,642.04,523.38
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,594.8,484.63
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,543.56,442.33
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,491.43,398.07
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,434.63,348.14
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,378.29,297.36
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,318.25,243.31
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,260.42,190.49
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,200.55,136.57
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,145.65,89.09
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,90.05,47.51
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,44.33,21.56
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,17.32,6.65
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,10.81,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,63.52,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,151.62,90.21
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,246.81,192.87
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,317.39,258.38
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,394.89,326.83
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,458.51,381.65
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,524.59,435.91
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,580.54,480.81
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,632.57,521.21
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,680.46,557.2
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,726.94,589.76
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,766.14,616.46
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,802.94,641.17
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,832.63,660.57
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,859.2,677.73
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,879.07,690.45
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,895.38,700.79
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,902.82,704.29
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,906.29,705.26
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,906.5,704.43
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,902.86,701.12
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,893.35,693.17
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,880.03,682.79
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,860.01,668.17
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,836.45,651.24
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,807.51,631.1
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,775.31,608.69
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,737.38,582.11
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,696.86,551.7
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,649.78,515.52
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,601.37,477.52
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,549.15,435.98
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,496.1,392.58
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,439.1,344.43
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,382.59,295.36
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,322.47,243.36
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,264.69,192.16
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,203.89,138.78
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,148.26,91.43
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,91.39,48.93
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,45.9,22.69
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,19.07,8.54
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,11.8,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,48.51,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,138.9,86.16
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,231.93,182.46
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,301.46,247.46
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,378.56,316.83
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,437.21,368.49
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,501.46,422.41
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,557.41,468.72
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,613.69,513.83
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,660.25,549.94
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,705.35,583.88
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,744.25,610.68
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,780.92,635.38
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,810.29,654.6
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,831.91,667.99
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,851.81,681.08
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,868.37,691.78
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,877.92,696.15
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,883.85,698.17
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,884.08,697.63
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,880.64,694.64
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,870.72,687.16
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,857.22,677.29
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,837.61,663.15
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,814.67,646.7
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,742.77,594.34
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,671.72,539.34
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,680.28,547.3
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,679.33,547.02
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,632.12,509.46
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,584.06,470.75
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,533.28,429.73
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,482.01,387.16
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,425.44,338.69
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,369.19,289.37
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,310.88,238.18
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,255.45,188.66
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,196.96,137.38
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,144.73,93.2
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,92.26,53.84
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,50.05,28.07
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,22.61,11.69
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,13.76,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,54.7,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,145.69,93.46
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,237.62,187.96
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,306.85,253.32
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,380.78,321.1
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,444.03,378.15
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,509.87,435.38
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,566.88,483.97
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,624.23,531.41
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,673.18,570.95
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,721.01,607.2
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,755.75,633.09
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,792.59,660.49
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,822.85,681.28
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,850.15,699.65
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,871.05,714.21
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,888.49,726.18
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,899.29,731.99
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,906.39,735.13
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,906.67,734.27
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,903.11,730.7
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,893.01,722.58
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,879.13,711.81
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,859.2,696.41
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,835.74,678.49
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,807.4,655.73
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,775.88,630.7
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,737.93,603.15
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,697.38,571.9
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,651.1,533.88
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,603.35,494.02
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,552.15,451.27
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,500.0,406.66
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,442.78,356.23
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,385.96,304.99
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,326.03,250.51
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,268.28,197.41
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,208.26,143.36
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,152.95,95.24
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,97.04,52.68
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,48.65,23.48
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,19.21,9.52
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,12.78,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,45.11,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,135.91,90.46
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,226.25,180.15
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,296.58,245.25
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,374.54,314.91
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,441.16,373.17
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,508.96,430.3
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,565.51,477.13
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,622.41,522.79
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,672.06,560.71
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,720.76,595.56
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,760.32,623.72
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,792.98,646.45
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,822.84,666.07
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,849.81,683.43
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,870.18,696.55
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,887.12,707.25
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,896.24,712.34
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,901.62,714.88
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,901.89,714.62
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,898.4,711.81
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,888.32,703.04
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,874.55,691.78
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,854.93,677.16
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,831.86,660.16
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,803.66,638.53
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,772.31,614.7
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,734.57,586.84
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,694.33,555.42
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,649.48,519.72
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,602.81,481.95
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,551.46,439.44
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,498.73,395.04
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,441.75,346.34
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,385.24,296.91
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,325.67,245.77
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,268.37,195.28
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,208.52,142.76
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,152.11,94.6
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,96.8,52.67
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,50.9,25.14
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,20.47,10.72
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,13.76,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,19.66,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,135.5,91.53
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,257.32,203.42
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,326.76,269.13
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,402.7,338.69
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,465.77,395.12
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,531.2,451.43
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,583.29,495.26
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,638.98,540.42
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,587.1,493.92
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,505.74,422.79
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,568.56,473.67
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,633.84,525.12
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,632.05,519.83
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,625.03,510.63
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,767.24,626.53
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,900.48,726.02
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,909.61,730.49
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,914.81,732.82
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,915.14,732.6
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,911.59,729.7
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,902.39,721.67
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,889.32,710.97
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,869.58,696.34
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,846.23,679.16
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,817.78,658.46
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,785.97,635.23
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,748.61,607.54
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,708.49,576.82
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,663.69,540.83
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,616.66,502.27
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,564.5,459.23
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,511.23,414.08
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,454.62,364.31
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,397.82,313.11
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,337.42,258.68
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,278.66,204.7
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,216.18,147.82
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,158.81,97.21
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,101.13,52.55
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,51.95,23.13
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,19.04,9.92
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,13.76,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,79.84,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,169.59,117.01
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,259.45,205.22
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,328.59,269.52
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,404.2,336.89
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,466.13,390.57
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,530.31,443.58
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,581.24,484.71
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,635.79,527.1
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,682.56,561.08
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,727.83,592.75
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,766.25,619.32
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,802.2,643.81
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,831.5,663.23
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,857.63,680.31
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,877.23,692.32
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,893.28,701.86
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,900.44,705.13
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,903.65,705.76
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,903.6,705.28
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,899.75,702.27
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,889.79,693.71
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,876.1,682.69
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,855.97,668.23
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,832.38,651.41
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,804.16,631.31
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,772.77,608.94
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,735.13,581.69
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,694.92,551.54
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,649.74,516.3
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,602.9,479.06
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,551.82,437.86
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,499.88,395.08
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,443.72,347.27
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,387.85,298.54
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,328.21,246.81
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,270.59,195.72
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,211.35,143.62
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,156.42,96.49
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,100.89,54.09
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,54.28,25.92
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,19.66,10.41
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,14.74,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,72.98,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,164.84,115.4
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,249.58,196.56
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,318.48,259.92
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,393.94,326.82
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,456.74,380.66
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,522.01,434.22
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,577.52,478.58
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,633.17,521.57
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,676.6,553.39
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,722.75,585.62
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,761.62,611.48
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,798.17,635.25
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,827.8,653.98
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,854.37,670.42
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,874.11,681.64
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,890.36,690.46
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,900.09,694.77
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,906.08,696.63
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,906.46,695.11
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,903.02,691.16
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,892.9,682.77
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,879.05,672.02
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,859.69,658.56
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,836.81,642.77
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,808.07,622.04
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,776.25,599.21
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,738.94,573.56
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,699.03,545.06
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,654.29,511.33
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,607.69,475.41
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,556.61,435.29
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,504.6,393.35
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,447.99,346.16
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,391.92,298.21
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,332.12,247.52
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,274.36,197.22
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,214.55,145.51
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,159.53,98.87
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,102.09,55.04
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,54.95,26.17
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,20.9,11.55
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,12.55,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,80.38,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,173.51,122.02
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,259.38,203.0
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,329.15,266.37
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,405.34,332.76
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,468.91,386.55
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,534.86,439.75
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,590.6,483.44
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,646.37,525.58
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,690.18,556.58
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,736.7,588.26
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,775.75,614.95
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,812.39,639.68
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,842.23,658.06
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,868.98,674.12
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,888.58,684.84
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,904.63,693.07
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,912.1,695.35
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,915.66,695.08
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,915.59,693.84
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,911.71,690.4
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,900.71,681.17
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,886.02,669.61
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,866.38,655.87
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,843.27,639.85
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,813.43,619.43
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,780.61,596.94
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,742.75,571.55
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,702.39,543.25
2016,2,11,14,45,917.0,88.5,3.6,24.0,642.5,656.98,508.91
2016,2,11,15,0,904.0,87.0,3.5,24.0,608.0,609.85,472.6
2016,2,11,15,15,887.5,84.5,3.25,23.5,567.0,558.64,432.87
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,506.04,391.0
2016,2,11,15,45,845.5,79.5,2.75,23.0,479.0,449.0,343.93
2016,2,11,16,0,820.0,77.0,2.5,23.0,432.0,392.64,296.27
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.5,333.17,246.92
