Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.5,24.0,3.25,17.5,34.5,58.01,24.81
2016,3,3,7,30,183.0,48.0,3.5,18.0,69.0,124.66,91.27
2016,3,3,7,45,309.0,61.5,3.8,18.5,121.0,202.64,157.43
2016,3,3,8,0,435.0,75.0,4.1,19.0,173.0,289.35,230.87
2016,3,3,8,15,502.0,85.5,4.35,19.5,228.0,357.94,289.09
2016,3,3,8,30,569.0,96.0,4.6,20.0,283.0,431.32,349.69
2016,3,3,8,45,654.0,92.5,4.9,21.0,343.5,504.9,408.64
2016,3,3,9,0,739.0,89.0,5.2,22.0,404.0,583.79,470.11
2016,3,3,9,15,770.0,93.0,5.55,22.5,456.5,637.36,511.34
2016,3,3,9,30,801.0,97.0,5.9,23.0,509.0,693.55,552.81
2016,3,3,9,45,841.5,93.5,6.3,23.5,561.0,748.1,591.88
2016,3,3,10,0,882.0,90.0,6.7,24.0,613.0,797.64,626.85
2016,3,3,10,15,897.0,92.0,6.8,24.0,655.0,836.64,654.05
2016,3,3,10,30,912.0,94.0,6.9,24.0,697.0,873.19,679.4
2016,3,3,10,45,930.0,92.5,7.0,24.5,733.5,905.69,700.41
2016,3,3,11,0,948.0,91.0,7.1,25.0,770.0,935.35,719.32
2016,3,3,11,15,955.5,92.0,7.05,25.0,796.5,955.31,732.12
2016,3,3,11,30,963.0,93.0,7.0,25.0,823.0,971.66,742.48
2016,3,3,11,45,971.0,92.0,7.0,25.0,842.0,982.53,749.36
2016,3,3,12,0,979.0,91.0,7.0,25.0,861.0,989.58,753.71
2016,3,3,12,15,981.5,91.5,6.9,25.0,870.0,989.33,752.62
2016,3,3,12,30,984.0,92.0,6.8,25.0,879.0,985.12,748.94
2016,3,3,12,45,987.0,90.5,6.75,25.5,879.5,975.25,740.25
2016,3,3,13,0,990.0,89.0,6.7,26.0,880.0,961.45,729.01
2016,3,3,13,15,988.5,88.5,6.6,26.0,871.0,940.93,714.45
2016,3,3,13,30,987.0,88.0,6.5,26.0,862.0,916.73,697.45
2016,3,3,13,45,986.0,85.5,6.45,26.0,844.0,887.27,677.06
2016,3,3,14,0,985.0,83.0,6.4,26.0,826.0,854.35,654.25
2016,3,3,14,15,978.5,82.5,6.3,25.5,799.0,816.06,628.63
2016,3,3,14,30,972.0,82.0,6.2,25.0,772.0,774.96,600.81
2016,3,3,14,45,959.0,82.0,6.1,25.0,736.5,727.4,566.88
2016,3,3,15,0,946.0,82.0,6.0,25.0,701.0,677.99,529.3
2016,3,3,15,15,932.5,80.0,5.85,24.5,658.5,624.73,488.5
2016,3,3,15,30,919.0,78.0,5.7,24.0,616.0,570.24,445.65
2016,3,3,15,45,903.0,75.0,5.55,24.0,568.0,512.64,398.37
2016,3,3,16,0,887.0,72.0,5.4,24.0,520.0,454.65,349.53
2016,3,3,16,15,861.5,69.0,5.0,23.0,466.5,392.99,297.54
2016,3,3,16,30,836.0,66.0,4.6,22.0,413.0,330.94,243.87
2016,3,3,16,45,800.0,61.5,4.25,21.5,356.5,267.77,188.3
2016,3,3,17,0,764.0,57.0,3.9,21.0,300.0,207.79,135.67
2016,3,3,17,15,705.5,51.5,3.5,20.0,242.5,147.16,85.86
2016,3,3,17,30,647.0,46.0,3.1,19.0,185.0,93.11,46.77
2016,3,3,17,45,545.5,38.0,2.75,18.0,130.5,42.64,21.16
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,22.56,13.26
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,11.18,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,95.97,50.67
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,209.9,158.19
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,283.68,224.31
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,365.05,294.77
2016,3,4,8,15,718.0,57.5,1.6,13.0,262.0,433.58,353.11
2016,3,4,8,30,774.0,63.0,1.8,14.0,321.0,506.03,412.17
2016,3,4,8,45,810.0,67.5,2.0,15.0,378.0,568.9,461.53
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,632.85,509.87
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.5,687.86,549.81
2016,3,4,9,30,895.0,78.0,2.4,17.0,542.0,737.83,583.74
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.5,784.04,613.58
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,828.23,641.47
2016,3,4,10,15,938.5,86.0,2.6,19.0,679.0,866.51,665.54
2016,3,4,10,30,951.0,88.0,2.5,19.0,721.0,902.05,687.42
2016,3,4,10,45,957.0,91.0,2.4,19.5,754.0,930.11,702.62
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,954.69,715.35
2016,3,4,11,15,969.0,95.0,2.25,20.0,813.0,973.47,726.04
2016,3,4,11,30,975.0,96.0,2.2,20.0,839.0,988.54,734.38
2016,3,4,11,45,973.5,99.0,2.2,20.5,855.0,995.15,736.45
2016,3,4,12,0,972.0,102.0,2.2,21.0,871.0,997.78,736.16
2016,3,4,12,15,973.5,102.5,2.2,21.0,879.0,996.51,734.93
2016,3,4,12,30,975.0,103.0,2.2,21.0,887.0,991.31,731.33
2016,3,4,12,45,972.5,103.5,2.2,21.5,885.5,978.63,721.64
2016,3,4,13,0,970.0,104.0,2.2,22.0,884.0,962.18,709.71
2016,3,4,13,15,967.5,104.0,2.2,22.0,874.0,941.52,696.52
2016,3,4,13,30,965.0,104.0,2.2,22.0,864.0,917.29,681.06
2016,3,4,13,45,958.5,103.5,2.25,22.5,844.5,885.85,660.01
2016,3,4,14,0,952.0,103.0,2.3,23.0,825.0,851.32,636.89
2016,3,4,14,15,944.5,101.5,2.35,23.0,797.0,812.13,611.68
2016,3,4,14,30,937.0,100.0,2.4,23.0,769.0,770.32,584.41
2016,3,4,14,45,925.5,98.5,2.45,23.0,733.5,723.41,553.05
2016,3,4,15,0,914.0,97.0,2.5,23.0,698.0,674.65,517.79
2016,3,4,15,15,899.5,94.5,2.5,22.5,655.0,621.56,479.1
2016,3,4,15,30,885.0,92.0,2.5,22.0,612.0,567.01,438.05
2016,3,4,15,45,803.0,98.0,2.5,22.0,541.0,487.39,376.11
2016,3,4,16,0,721.0,104.0,2.5,22.0,470.0,413.02,316.96
2016,3,4,16,15,754.0,91.5,2.2,21.5,439.0,374.07,282.72
2016,3,4,16,30,787.0,79.0,1.9,21.0,408.0,328.95,241.86
2016,3,4,16,45,745.5,74.0,1.65,20.5,351.0,266.51,188.11
2016,3,4,17,0,704.0,69.0,1.4,20.0,294.0,206.08,136.23
2016,3,4,17,15,642.0,62.0,1.45,18.5,237.0,146.78,88.46
2016,3,4,17,30,580.0,55.0,1.5,17.0,180.0,94.52,50.72
2016,3,4,17,45,476.5,44.5,1.55,16.0,127.0,45.39,24.38
2016,3,4,18,0,373.0,34.0,1.6,15.0,74.0,26.18,16.55
2016,3,4,18,15,186.5,17.0,1.65,14.5,37.0,12.91,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,179.5,20.0,1.15,11.5,42.5,85.75,48.76
2016,3,5,7,30,359.0,40.0,1.2,12.0,85.0,181.06,136.61
2016,3,5,7,45,458.0,51.0,1.3,13.0,138.5,252.47,199.34
2016,3,5,8,0,557.0,62.0,1.4,14.0,192.0,333.97,268.86
2016,3,5,8,15,321.0,99.5,1.45,15.0,179.0,284.71,231.51
2016,3,5,8,30,85.0,137.0,1.5,16.0,166.0,192.89,155.77
2016,3,5,8,45,285.0,138.0,1.6,17.0,258.0,328.6,267.36
2016,3,5,9,0,485.0,139.0,1.7,18.0,350.0,478.05,384.32
2016,3,5,9,15,521.0,148.5,1.7,18.5,399.5,532.92,424.22
2016,3,5,9,30,557.0,158.0,1.7,19.0,449.0,589.05,464.56
2016,3,5,9,45,705.0,130.0,1.7,19.5,532.0,693.55,540.75
2016,3,5,10,0,853.0,102.0,1.7,20.0,615.0,798.54,611.03
2016,3,5,10,15,867.5,104.5,1.8,20.5,656.0,837.0,634.63
2016,3,5,10,30,882.0,107.0,1.9,21.0,697.0,873.02,657.04
2016,3,5,10,45,739.0,172.0,2.0,21.5,683.0,841.89,634.04
2016,3,5,11,0,596.0,237.0,2.1,22.0,669.0,793.96,598.23
2016,3,5,11,15,755.5,175.5,2.25,22.0,742.5,881.21,660.45
2016,3,5,11,30,915.0,114.0,2.4,22.0,816.0,956.49,710.5
2016,3,5,11,45,918.0,115.5,2.55,22.5,833.0,965.04,714.78
2016,3,5,12,0,921.0,117.0,2.7,23.0,850.0,969.89,717.37
2016,3,5,12,15,923.0,117.5,2.8,23.0,858.0,969.05,717.28
2016,3,5,12,30,925.0,118.0,2.9,23.0,866.0,964.46,714.88
2016,3,5,12,45,922.5,119.0,3.05,23.5,864.5,952.66,706.81
2016,3,5,13,0,920.0,120.0,3.2,24.0,863.0,937.26,696.45
2016,3,5,13,15,917.0,119.5,3.25,24.0,853.0,916.39,683.13
2016,3,5,13,30,914.0,119.0,3.3,24.0,843.0,892.17,667.61
2016,3,5,13,45,905.0,120.0,3.4,24.5,823.5,861.36,646.62
2016,3,5,14,0,896.0,121.0,3.5,25.0,804.0,827.77,623.69
2016,3,5,14,15,888.0,119.5,3.5,24.5,776.5,789.86,599.54
2016,3,5,14,30,880.0,118.0,3.5,24.0,749.0,751.0,574.48
2016,3,5,14,45,850.5,123.5,3.55,24.0,710.5,700.6,538.69
2016,3,5,15,0,821.0,129.0,3.6,24.0,672.0,649.93,501.16
2016,3,5,15,15,800.0,121.0,3.55,23.5,623.0,591.13,457.82
2016,3,5,15,30,779.0,113.0,3.5,23.0,574.0,532.26,413.18
2016,3,5,15,45,757.0,114.5,3.5,23.0,533.0,481.34,372.36
2016,3,5,16,0,735.0,116.0,3.5,23.0,492.0,431.77,331.4
2016,3,5,16,15,703.5,110.0,3.15,22.5,439.5,372.26,282.09
2016,3,5,16,30,672.0,104.0,2.8,22.0,387.0,315.07,233.6
2016,3,5,16,45,624.0,97.5,2.5,21.5,332.0,255.68,183.24
2016,3,5,17,0,576.0,91.0,2.2,21.0,277.0,201.21,137.14
2016,3,5,17,15,511.0,80.5,2.05,20.0,222.5,145.73,92.84
2016,3,5,17,30,446.0,70.0,1.9,19.0,168.0,97.91,58.23
2016,3,5,17,45,345.0,55.0,1.8,18.0,117.5,51.72,31.29
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,30.8,20.36
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.56,0.32
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.0,2.8,12.0,1.0,0.0,0.0
2016,3,6,7,0,0.0,2.0,3.1,13.0,2.0,1.97,0.0
2016,3,6,7,15,0.0,14.0,3.2,13.5,14.0,13.5,3.98
2016,3,6,7,30,0.0,26.0,3.3,14.0,26.0,25.1,15.19
2016,3,6,7,45,0.0,41.5,3.45,14.5,41.5,40.09,28.26
2016,3,6,8,0,0.0,57.0,3.6,15.0,57.0,55.52,41.56
2016,3,6,8,15,0.0,74.0,3.9,15.5,74.0,72.59,56.0
2016,3,6,8,30,0.0,91.0,4.2,16.0,91.0,89.62,70.12
2016,3,6,8,45,0.0,107.5,4.5,16.5,107.5,106.09,83.52
2016,3,6,9,0,0.0,124.0,4.8,17.0,124.0,122.56,96.69
2016,3,6,9,15,0.0,140.0,4.95,17.5,140.0,138.49,109.23
2016,3,6,9,30,0.0,156.0,5.1,18.0,156.0,154.43,121.62
2016,3,6,9,45,0.0,148.0,5.25,18.5,148.0,145.6,113.85
2016,3,6,10,0,0.0,140.0,5.4,19.0,140.0,137.11,106.48
2016,3,6,10,15,12.0,199.0,5.5,19.5,207.5,206.94,162.32
2016,3,6,10,30,24.0,258.0,5.6,20.0,275.0,278.01,217.93
2016,3,6,10,45,12.0,197.0,5.75,20.5,205.5,204.54,159.04
2016,3,6,11,0,0.0,136.0,5.9,21.0,136.0,132.56,101.11
2016,3,6,11,15,0.0,129.0,6.0,21.5,129.0,125.57,95.26
2016,3,6,11,30,0.0,122.0,6.1,22.0,122.0,118.62,89.46
2016,3,6,11,45,0.0,125.0,6.25,22.5,125.0,121.56,91.53
2016,3,6,12,0,0.0,128.0,6.4,23.0,128.0,124.5,93.59
2016,3,6,12,15,2.5,155.5,6.45,23.0,158.0,153.88,116.77
2016,3,6,12,30,5.0,183.0,6.5,23.0,188.0,183.26,139.82
2016,3,6,12,45,4.5,178.5,6.55,23.5,183.0,178.17,135.53
2016,3,6,13,0,4.0,174.0,6.6,24.0,178.0,173.1,131.31
2016,3,6,13,15,4.0,172.5,6.55,24.0,176.0,171.43,130.05
2016,3,6,13,30,4.0,171.0,6.5,24.0,174.0,169.75,128.81
2016,3,6,13,45,6.5,196.0,6.45,24.0,201.0,196.08,149.5
2016,3,6,14,0,9.0,221.0,6.4,24.0,228.0,222.18,169.94
2016,3,6,14,15,405.5,183.5,6.3,24.0,476.0,494.33,389.83
2016,3,6,14,30,802.0,146.0,6.2,24.0,724.0,725.01,566.88
2016,3,6,14,45,401.0,150.5,6.1,24.5,439.5,423.89,333.88
2016,3,6,15,0,0.0,155.0,6.0,25.0,155.0,150.01,113.51
2016,3,6,15,15,371.5,143.5,5.8,24.5,364.5,361.15,284.91
2016,3,6,15,30,743.0,132.0,5.6,24.0,574.0,531.88,416.13
2016,3,6,15,45,413.0,178.5,5.45,24.0,421.0,374.92,292.03
2016,3,6,16,0,83.0,225.0,5.3,24.0,268.0,250.36,194.12
2016,3,6,16,15,210.0,194.0,5.1,23.5,286.5,263.57,203.78
2016,3,6,16,30,337.0,163.0,4.9,23.0,305.0,261.89,199.12
2016,3,6,16,45,442.0,128.5,4.75,22.5,288.5,235.91,173.27
2016,3,6,17,0,547.0,94.0,4.6,22.0,272.0,198.72,136.49
2016,3,6,17,15,482.5,83.5,4.45,21.5,218.5,144.23,92.62
2016,3,6,17,30,418.0,73.0,4.3,21.0,165.0,97.69,58.7
2016,3,6,17,45,319.5,57.5,4.2,20.5,116.0,53.57,32.7
2016,3,6,18,0,221.0,42.0,4.1,20.0,67.0,32.37,21.44
2016,3,6,18,15,110.5,21.0,4.25,19.5,33.5,16.34,1.77
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.5,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,17.0,3.0,2.95,0.0
2016,3,7,7,15,0.0,18.0,4.55,17.0,18.0,17.37,7.04
2016,3,7,7,30,0.0,33.0,4.7,17.0,33.0,31.87,20.57
2016,3,7,7,45,0.0,53.5,4.9,17.5,53.5,52.98,38.66
2016,3,7,8,0,0.0,74.0,5.1,18.0,74.0,73.87,56.39
2016,3,7,8,15,0.0,95.5,5.45,18.5,95.5,95.71,74.58
2016,3,7,8,30,0.0,117.0,5.8,19.0,117.0,117.45,92.33
2016,3,7,8,45,0.0,64.5,6.2,19.5,64.5,62.34,46.38
2016,3,7,9,0,0.0,12.0,6.6,20.0,12.0,11.58,4.0
2016,3,7,9,15,0.0,71.0,6.7,20.0,71.0,68.65,51.18
2016,3,7,9,30,0.0,130.0,6.8,20.0,130.0,127.52,99.05
2016,3,7,9,45,0.0,141.0,6.95,20.5,141.0,138.39,107.28
2016,3,7,10,0,0.0,152.0,7.1,21.0,152.0,149.26,115.49
2016,3,7,10,15,0.0,145.5,7.0,21.0,145.5,142.41,109.7
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,135.72,104.09
2016,3,7,10,45,8.5,200.5,6.8,21.5,207.0,205.04,158.97
2016,3,7,11,0,17.0,262.0,6.7,22.0,275.0,275.29,213.46
2016,3,7,11,15,17.0,268.0,6.6,22.0,281.5,281.1,217.51
2016,3,7,11,30,17.0,274.0,6.5,22.0,288.0,286.86,221.66
2016,3,7,11,45,58.0,335.0,6.4,22.0,382.0,395.64,306.24
2016,3,7,12,0,99.0,396.0,6.3,22.0,476.0,496.89,383.19
2016,3,7,12,15,101.5,401.0,6.25,22.0,484.0,502.54,386.94
2016,3,7,12,30,104.0,406.0,6.2,22.0,492.0,507.73,390.64
2016,3,7,12,45,79.0,389.0,6.2,22.0,454.0,464.72,357.6
2016,3,7,13,0,54.0,372.0,6.2,22.0,416.0,422.32,324.96
2016,3,7,13,15,58.5,372.0,6.2,22.0,419.5,423.77,326.38
2016,3,7,13,30,63.0,372.0,6.2,22.0,423.0,424.78,327.43
2016,3,7,13,45,48.5,345.5,6.2,22.0,384.0,383.0,295.56
2016,3,7,14,0,34.0,319.0,6.2,22.0,345.0,342.24,264.36
2016,3,7,14,15,38.5,315.5,6.3,22.0,344.0,339.79,263.03
2016,3,7,14,30,43.0,312.0,6.4,22.0,343.0,336.87,261.3
2016,3,7,14,45,26.5,263.5,6.5,22.0,282.5,275.22,213.65
2016,3,7,15,0,10.0,215.0,6.6,22.0,222.0,214.36,166.11
2016,3,7,15,15,5.0,113.0,6.5,22.0,116.5,112.28,85.3
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,10.63,3.03
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,74.96,55.6
2016,3,7,16,0,0.0,144.0,6.2,22.0,144.0,138.54,107.23
2016,3,7,16,15,0.0,116.0,5.95,21.5,116.0,111.68,85.98
2016,3,7,16,30,0.0,88.0,5.7,21.0,88.0,84.94,64.56
2016,3,7,16,45,0.0,75.0,5.5,20.5,75.0,72.47,54.62
2016,3,7,17,0,0.0,62.0,5.3,20.0,62.0,59.92,44.44
2016,3,7,17,15,0.0,49.5,5.2,19.5,49.5,47.82,34.45
2016,3,7,17,30,0.0,37.0,5.1,19.0,37.0,35.72,24.28
2016,3,7,17,45,0.0,26.0,5.0,19.0,26.0,25.09,15.15
2016,3,7,18,0,0.0,15.0,4.9,19.0,15.0,14.46,6.54
2016,3,7,18,15,0.0,7.5,4.9,19.0,7.5,7.23,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,9.5,5.5,4.3,19.0,5.5,0.0,0.0
2016,3,8,7,0,19.0,11.0,4.4,19.0,11.0,15.29,0.0
2016,3,8,7,15,124.0,32.0,4.45,19.0,47.5,81.0,51.78
2016,3,8,7,30,229.0,53.0,4.5,19.0,84.0,153.22,115.18
2016,3,8,7,45,114.5,30.0,4.6,19.5,45.5,87.88,66.56
2016,3,8,8,0,0.0,7.0,4.7,20.0,7.0,6.75,0.0
2016,3,8,8,15,0.0,9.0,4.8,20.0,9.0,8.68,1.63
2016,3,8,8,30,0.0,11.0,4.9,20.0,11.0,10.61,3.24
2016,3,8,8,45,0.0,13.5,5.05,20.5,13.5,13.03,5.22
2016,3,8,9,0,0.0,16.0,5.2,21.0,16.0,15.44,7.17
2016,3,8,9,15,0.0,74.0,5.3,21.5,74.0,71.56,53.22
2016,3,8,9,30,0.0,132.0,5.4,22.0,132.0,129.52,99.77
2016,3,8,9,45,52.5,208.5,5.5,22.5,241.0,255.92,201.18
2016,3,8,10,0,105.0,285.0,5.6,23.0,350.0,382.83,299.73
2016,3,8,10,15,131.5,308.0,5.45,23.5,394.5,440.13,342.24
2016,3,8,10,30,158.0,331.0,5.3,24.0,439.0,489.59,378.28
2016,3,8,10,45,85.0,284.5,5.2,24.5,343.5,367.47,283.22
2016,3,8,11,0,12.0,238.0,5.1,25.0,248.0,246.14,187.53
2016,3,8,11,15,222.5,283.0,4.9,25.0,456.5,507.83,391.57
2016,3,8,11,30,433.0,328.0,4.7,25.0,665.0,756.95,573.68
2016,3,8,11,45,462.0,324.0,4.55,25.0,690.5,779.92,587.98
2016,3,8,12,0,491.0,320.0,4.4,25.0,716.0,801.05,602.24
2016,3,8,12,15,407.5,357.0,4.15,25.0,688.0,752.57,564.6
2016,3,8,12,30,324.0,394.0,3.9,25.0,660.0,710.25,531.4
2016,3,8,12,45,361.5,380.0,3.7,25.0,676.5,723.39,541.25
2016,3,8,13,0,399.0,366.0,3.5,25.0,693.0,734.27,549.09
2016,3,8,13,15,476.5,332.5,3.3,25.0,718.5,762.36,569.9
2016,3,8,13,30,554.0,299.0,3.1,25.0,744.0,780.65,583.59
2016,3,8,13,45,567.0,285.5,2.95,25.0,732.0,760.56,569.41
2016,3,8,14,0,580.0,272.0,2.8,25.0,720.0,737.83,553.57
2016,3,8,14,15,697.5,205.5,2.7,25.0,726.0,740.23,558.04
2016,3,8,14,30,815.0,139.0,2.6,25.0,732.0,730.32,553.35
2016,3,8,14,45,491.5,231.5,2.55,25.5,584.5,566.7,430.26
2016,3,8,15,0,168.0,324.0,2.5,26.0,437.0,423.21,319.79
2016,3,8,15,15,446.0,232.5,2.45,25.5,506.5,492.51,376.19
2016,3,8,15,30,724.0,141.0,2.4,25.0,576.0,532.6,407.33
2016,3,8,15,45,700.5,136.0,2.4,25.0,529.5,477.76,364.34
2016,3,8,16,0,677.0,131.0,2.4,25.0,483.0,423.85,321.44
2016,3,8,16,15,644.5,124.5,2.2,24.5,432.0,366.31,274.98
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,311.34,229.5
2016,3,8,16,45,567.5,109.5,1.85,24.0,327.5,254.14,181.65
2016,3,8,17,0,523.0,101.0,1.7,24.0,274.0,200.74,137.1
2016,3,8,17,15,457.5,90.0,1.6,23.0,221.0,147.37,95.27
2016,3,8,17,30,392.0,79.0,1.5,22.0,168.0,101.54,62.32
2016,3,8,17,45,297.0,62.5,1.45,21.5,119.0,57.88,36.12
2016,3,8,18,0,202.0,46.0,1.4,21.0,70.0,35.52,24.14
2016,3,8,18,15,101.0,23.0,1.55,20.5,35.0,17.9,4.51
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,19.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,5.0,4.2,19.0,5.0,4.82,0.0
2016,3,9,7,30,0.0,9.0,4.2,19.0,9.0,8.67,1.47
2016,3,9,7,45,0.0,15.0,4.25,19.0,15.0,14.46,6.44
2016,3,9,8,0,0.0,21.0,4.3,19.0,21.0,20.26,11.4
2016,3,9,8,15,0.0,27.0,4.3,19.0,27.0,26.05,16.3
2016,3,9,8,30,0.0,33.0,4.3,19.0,33.0,31.86,21.13
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,27.51,17.38
2016,3,9,9,0,0.0,24.0,4.4,20.0,24.0,23.17,13.66
2016,3,9,9,15,0.0,33.5,4.35,20.0,33.5,32.36,21.21
2016,3,9,9,30,0.0,43.0,4.3,20.0,43.0,41.55,28.7
2016,3,9,9,45,0.0,35.0,4.25,20.5,35.0,33.82,22.19
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,26.09,15.74
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,29.0,18.07
2016,3,9,10,30,0.0,33.0,3.8,21.0,33.0,31.91,20.39
2016,3,9,10,45,0.0,44.0,3.65,21.0,44.0,42.57,28.98
2016,3,9,11,0,0.0,55.0,3.5,21.0,55.0,53.23,37.53
2016,3,9,11,15,0.0,69.5,3.55,21.0,69.5,67.29,48.78
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,81.36,59.98
2016,3,9,11,45,0.0,91.5,3.65,21.0,91.5,88.67,65.73
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,96.02,71.54
2016,3,9,12,15,9.5,198.0,3.85,21.0,206.0,202.47,155.66
2016,3,9,12,30,19.0,297.0,4.0,21.0,313.0,309.98,238.41
2016,3,9,12,45,28.5,325.5,4.15,21.0,349.5,353.27,271.3
2016,3,9,13,0,38.0,354.0,4.3,21.0,386.0,389.45,298.84
2016,3,9,13,15,19.0,238.0,4.3,21.0,254.0,249.11,191.7
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,118.4,89.2
2016,3,9,13,45,1.5,142.5,4.3,21.0,143.5,139.59,106.24
2016,3,9,14,0,3.0,163.0,4.3,21.0,165.0,160.66,122.99
2016,3,9,14,15,4.0,174.0,4.2,21.0,176.5,171.91,131.99
2016,3,9,14,30,5.0,185.0,4.1,21.0,188.0,183.03,140.91
2016,3,9,14,45,2.5,124.5,4.1,21.0,126.0,122.27,93.01
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,61.92,44.72
2016,3,9,15,15,0.0,95.0,3.95,21.0,95.0,91.95,69.14
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,121.77,93.29
2016,3,9,15,45,0.0,130.0,3.65,21.0,130.0,125.46,96.49
2016,3,9,16,0,0.0,134.0,3.5,21.0,134.0,129.04,99.68
2016,3,9,16,15,46.5,159.5,3.3,20.5,179.5,169.94,132.73
2016,3,9,16,30,93.0,185.0,3.1,20.0,225.0,204.32,159.61
2016,3,9,16,45,84.5,161.5,2.9,20.0,194.0,173.49,134.54
2016,3,9,17,0,76.0,138.0,2.7,20.0,163.0,143.74,110.32
2016,3,9,17,15,62.5,113.5,2.6,19.5,131.5,113.53,86.08
2016,3,9,17,30,49.0,89.0,2.5,19.0,100.0,85.23,63.41
2016,3,9,17,45,30.5,65.0,2.4,18.5,71.5,59.24,42.86
2016,3,9,18,0,12.0,41.0,2.3,18.0,43.0,37.32,26.06
2016,3,9,18,15,6.0,20.5,2.55,18.0,21.5,19.67,6.47
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,3,10,7,0,0.0,8.0,4.1,13.0,8.0,7.71,0.0
2016,3,10,7,15,0.0,25.0,4.05,13.0,25.0,24.16,13.44
2016,3,10,7,30,0.0,42.0,4.0,13.0,42.0,41.54,29.24
2016,3,10,7,45,0.0,63.5,4.0,13.5,63.5,63.68,48.49
2016,3,10,8,0,0.0,85.0,4.0,14.0,85.0,85.56,67.23
2016,3,10,8,15,3.5,106.0,4.05,14.5,107.0,108.54,86.54
2016,3,10,8,30,7.0,127.0,4.1,15.0,129.0,131.8,105.71
2016,3,10,8,45,3.5,74.5,4.2,15.5,75.5,74.18,57.11
2016,3,10,9,0,0.0,22.0,4.3,16.0,22.0,21.24,12.3
2016,3,10,9,15,0.0,40.5,4.45,16.0,40.5,39.13,27.28
2016,3,10,9,30,0.0,59.0,4.6,16.0,59.0,57.04,42.11
2016,3,10,9,45,93.0,176.5,4.75,16.0,234.5,260.02,210.89
2016,3,10,10,0,186.0,294.0,4.9,16.0,410.0,466.91,375.02
2016,3,10,10,15,93.0,155.0,5.1,16.0,213.0,240.95,194.49
2016,3,10,10,30,0.0,16.0,5.3,16.0,16.0,15.47,7.18
2016,3,10,10,45,1.0,90.5,5.5,16.5,91.5,88.51,67.28
2016,3,10,11,0,2.0,165.0,5.7,17.0,167.0,163.25,127.46
2016,3,10,11,15,3.0,171.0,5.8,17.0,173.5,170.06,132.73
2016,3,10,11,30,4.0,177.0,5.9,17.0,180.0,176.88,138.07
2016,3,10,11,45,2.0,148.5,6.05,17.5,150.0,146.62,113.42
2016,3,10,12,0,0.0,120.0,6.2,18.0,120.0,116.62,89.01
2016,3,10,12,15,4.0,161.5,6.15,18.0,164.5,161.19,124.85
2016,3,10,12,30,8.0,203.0,6.1,18.0,209.0,205.83,160.39
2016,3,10,12,45,4.0,167.5,6.05,18.5,170.5,166.86,128.98
2016,3,10,13,0,0.0,132.0,6.0,19.0,132.0,128.27,97.89
2016,3,10,13,15,2.0,152.0,5.95,19.0,154.0,149.56,115.01
2016,3,10,13,30,4.0,172.0,5.9,19.0,176.0,170.72,131.95
2016,3,10,13,45,2.0,150.0,5.85,19.0,152.0,147.33,113.35
2016,3,10,14,0,0.0,128.0,5.8,19.0,128.0,124.15,94.87
2016,3,10,14,15,0.0,115.5,5.7,18.5,115.5,111.93,85.37
2016,3,10,14,30,0.0,103.0,5.6,18.0,103.0,99.76,75.84
2016,3,10,14,45,0.0,126.0,5.6,18.0,126.0,122.02,94.01
2016,3,10,15,0,0.0,149.0,5.6,18.0,149.0,144.18,112.09
2016,3,10,15,15,0.0,110.0,5.5,18.0,110.0,106.44,81.74
2016,3,10,15,30,0.0,71.0,5.4,18.0,71.0,68.68,51.09
2016,3,10,15,45,0.0,61.0,5.3,18.0,61.0,58.98,43.27
2016,3,10,16,0,0.0,51.0,5.2,18.0,51.0,49.29,35.4
2016,3,10,16,15,0.0,41.0,4.95,17.5,41.0,39.61,27.54
2016,3,10,16,30,0.0,31.0,4.7,17.0,31.0,29.93,19.58
2016,3,10,16,45,0.0,26.5,4.45,17.0,26.5,25.58,15.99
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,21.23,12.36
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,17.36,9.12
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,13.5,5.82
2016,3,10,17,45,0.0,9.5,3.75,16.0,9.5,9.16,2.05
2016,3,10,18,0,0.0,5.0,3.6,16.0,5.0,4.82,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.5,2.5,2.41,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,14.5,1.0,0.98,0.0
2016,3,11,7,0,0.0,2.0,2.0,15.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,7.0,1.95,15.0,7.0,6.74,0.0
2016,3,11,7,30,0.0,12.0,1.9,15.0,12.0,11.57,4.05
2016,3,11,7,45,0.0,18.0,1.85,15.0,18.0,17.36,9.12
2016,3,11,8,0,0.0,24.0,1.8,15.0,24.0,23.15,14.16
2016,3,11,8,15,0.0,30.5,1.85,15.5,30.5,29.44,19.49
2016,3,11,8,30,0.0,37.0,1.9,16.0,37.0,35.72,24.73
2016,3,11,8,45,0.0,43.5,1.95,16.5,43.5,42.02,29.88
2016,3,11,9,0,0.0,50.0,2.0,17.0,50.0,48.31,34.96
2016,3,11,9,15,0.0,43.0,2.15,17.0,43.0,41.55,29.18
2016,3,11,9,30,0.0,36.0,2.3,17.0,36.0,34.78,23.44
2016,3,11,9,45,0.0,75.5,2.5,17.5,75.5,73.03,54.87
2016,3,11,10,0,0.0,115.0,2.7,18.0,115.0,111.86,86.16
2016,3,11,10,15,9.5,185.0,2.85,18.0,192.0,190.31,149.12
2016,3,11,10,30,19.0,255.0,3.0,18.0,269.0,270.31,211.8
2016,3,11,10,45,9.5,137.5,3.2,18.5,144.5,142.46,110.11
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,19.34,10.18
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,19.83,10.58
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,20.32,10.96
2016,3,11,11,45,164.0,205.5,3.4,19.5,340.0,372.25,294.54
2016,3,11,12,0,328.0,390.0,3.4,20.0,659.0,719.46,549.32
2016,3,11,12,15,215.5,402.0,3.3,20.0,579.5,616.95,470.03
2016,3,11,12,30,103.0,414.0,3.2,20.0,500.0,515.3,392.65
2016,3,11,12,45,173.0,415.5,3.1,20.5,559.5,584.3,444.42
2016,3,11,13,0,243.0,417.0,3.0,21.0,619.0,643.47,487.21
2016,3,11,13,15,132.5,361.0,2.9,21.0,471.0,482.67,368.11
2016,3,11,13,30,22.0,305.0,2.8,21.0,323.0,317.28,242.38
2016,3,11,13,45,11.0,183.5,2.7,21.0,192.5,187.52,143.49
2016,3,11,14,0,0.0,62.0,2.6,21.0,62.0,60.03,42.79
2016,3,11,14,15,52.0,209.5,2.6,21.0,248.0,245.13,190.44
2016,3,11,14,30,104.0,357.0,2.6,21.0,434.0,425.15,327.0
2016,3,11,14,45,52.0,251.5,2.6,21.0,290.0,280.82,216.93
2016,3,11,15,0,0.0,146.0,2.6,21.0,146.0,141.28,107.86
2016,3,11,15,15,38.0,210.0,2.55,20.5,233.0,225.93,175.97
2016,3,11,15,30,76.0,274.0,2.5,20.0,320.0,304.72,237.82
2016,3,11,15,45,39.5,221.5,2.45,20.0,245.5,231.77,180.89
2016,3,11,16,0,3.0,169.0,2.4,20.0,171.0,163.5,127.33
2016,3,11,16,15,20.5,171.5,2.15,19.5,181.0,171.79,134.57
2016,3,11,16,30,38.0,174.0,1.9,19.0,191.0,176.4,138.38
2016,3,11,16,45,31.5,151.5,1.65,19.0,164.5,150.38,117.55
2016,3,11,17,0,25.0,129.0,1.4,19.0,138.0,125.28,97.38
2016,3,11,17,15,17.0,106.0,1.2,18.5,112.0,102.04,78.79
2016,3,11,17,30,9.0,83.0,1.0,18.0,86.0,78.41,59.61
2016,3,11,17,45,4.5,60.0,0.85,17.5,61.5,56.16,41.07
2016,3,11,18,0,0.0,37.0,0.7,17.0,37.0,35.1,24.45
2016,3,11,18,15,0.0,18.5,0.7,16.5,18.5,17.86,6.63
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,41.0,9.0,1.15,12.5,11.0,16.79,0.0
2016,3,12,7,0,82.0,18.0,1.3,13.0,22.0,47.05,0.0
2016,3,12,7,15,205.5,36.5,1.35,13.5,64.0,117.21,83.56
2016,3,12,7,30,329.0,55.0,1.4,14.0,106.0,193.82,149.92
2016,3,12,7,45,430.0,64.5,1.45,14.5,160.5,265.65,211.97
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,347.5,280.94
2016,3,12,8,15,586.5,82.0,1.65,15.5,270.5,413.26,335.57
2016,3,12,8,30,642.0,90.0,1.8,16.0,326.0,483.18,391.67
2016,3,12,8,45,697.5,90.5,2.0,16.5,383.5,548.25,442.73
2016,3,12,9,0,753.0,91.0,2.2,17.0,441.0,614.05,493.01
2016,3,12,9,15,779.0,95.0,2.25,17.5,493.0,667.92,531.49
2016,3,12,9,30,805.0,99.0,2.3,18.0,545.0,721.36,567.65
2016,3,12,9,45,830.0,99.5,2.4,18.5,592.5,769.31,599.49
2016,3,12,10,0,855.0,100.0,2.5,19.0,640.0,816.01,630.02
2016,3,12,10,15,455.0,205.0,2.4,19.0,494.5,617.64,481.82
2016,3,12,10,30,55.0,310.0,2.3,19.0,349.0,369.09,285.31
2016,3,12,10,45,48.0,316.5,2.25,19.5,352.0,369.52,285.34
2016,3,12,11,0,41.0,323.0,2.2,20.0,355.0,369.59,284.02
2016,3,12,11,15,103.0,362.0,2.15,20.0,443.5,467.52,358.21
2016,3,12,11,30,165.0,401.0,2.1,20.0,532.0,574.88,436.36
2016,3,12,11,45,194.5,408.0,2.05,20.5,566.0,608.62,459.01
2016,3,12,12,0,224.0,415.0,2.0,21.0,600.0,641.65,481.33
2016,3,12,12,15,254.5,413.5,2.0,21.0,625.0,673.14,503.58
2016,3,12,12,30,285.0,412.0,2.0,21.0,650.0,695.25,519.35
2016,3,12,12,45,287.0,411.0,2.05,21.5,650.5,690.16,514.94
2016,3,12,13,0,289.0,410.0,2.1,22.0,651.0,683.8,509.93
2016,3,12,13,15,285.5,405.5,2.1,22.0,641.5,667.79,498.89
2016,3,12,13,30,282.0,401.0,2.1,22.0,632.0,650.83,487.25
2016,3,12,13,45,594.0,256.5,2.15,22.0,728.0,758.84,572.14
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,838.99,630.26
2016,3,12,14,15,539.0,239.0,2.15,22.0,659.0,655.63,498.14
2016,3,12,14,30,172.0,366.0,2.1,22.0,494.0,485.95,368.46
2016,3,12,14,45,516.5,238.0,2.1,22.0,596.0,592.99,455.02
2016,3,12,15,0,861.0,110.0,2.1,22.0,698.0,666.26,512.04
2016,3,12,15,15,515.5,199.0,2.1,21.5,545.0,504.09,389.3
2016,3,12,15,30,170.0,288.0,2.1,21.0,392.0,370.1,285.91
2016,3,12,15,45,138.5,263.0,2.1,21.0,344.0,320.03,248.27
2016,3,12,16,0,107.0,238.0,2.1,21.0,296.0,273.46,212.52
2016,3,12,16,15,425.5,163.0,1.95,20.5,356.0,319.35,245.76
2016,3,12,16,30,744.0,88.0,1.8,20.0,416.0,329.88,245.44
2016,3,12,16,45,711.5,81.5,1.7,20.0,361.5,270.0,193.25
2016,3,12,17,0,679.0,75.0,1.6,20.0,307.0,213.09,143.7
2016,3,12,17,15,621.5,67.5,1.5,19.0,250.5,154.65,95.84
2016,3,12,17,30,564.0,60.0,1.4,18.0,194.0,102.79,57.17
2016,3,12,17,45,477.5,49.5,1.3,17.5,141.5,54.07,29.03
2016,3,12,18,0,391.0,39.0,1.2,17.0,89.0,29.63,19.81
2016,3,12,18,15,195.5,19.5,1.3,16.5,44.5,14.39,4.59
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,9.5,3.6,13.5,13.0,22.21,0.0
2016,3,13,7,0,131.0,19.0,3.8,14.0,26.0,61.37,7.72
2016,3,13,7,15,270.5,34.5,3.75,14.5,71.0,136.08,97.77
2016,3,13,7,30,410.0,50.0,3.7,15.0,116.0,219.61,170.34
2016,3,13,7,45,510.0,58.5,3.7,15.5,173.5,294.4,235.92
2016,3,13,8,0,610.0,67.0,3.7,16.0,231.0,379.06,308.23
2016,3,13,8,15,665.0,73.0,3.8,17.0,289.5,446.38,364.21
2016,3,13,8,30,720.0,79.0,3.9,18.0,348.0,517.68,421.18
2016,3,13,8,45,771.5,80.5,4.0,19.0,408.0,583.03,471.64
2016,3,13,9,0,823.0,82.0,4.1,20.0,468.0,653.15,523.88
2016,3,13,9,15,848.0,85.0,4.25,20.5,522.0,708.07,562.66
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,762.3,599.89
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,807.6,629.34
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,855.95,660.58
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,893.62,684.91
2016,3,13,10,30,946.0,93.0,5.1,24.0,759.0,928.49,707.21
