Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,45,956.5,94.0,5.25,24.5,793.5,957.88,725.66
2016,3,13,11,0,967.0,95.0,5.4,25.0,828.0,983.96,741.85
2016,3,13,11,15,972.0,96.0,5.5,25.0,853.5,1001.49,753.4
2016,3,13,11,30,977.0,97.0,5.6,25.0,879.0,1015.24,762.56
2016,3,13,11,45,980.5,97.5,5.75,25.5,895.5,1023.18,766.72
2016,3,13,12,0,984.0,98.0,5.9,26.0,912.0,1027.16,768.35
2016,3,13,12,15,984.5,98.5,5.95,26.0,919.0,1024.37,766.4
2016,3,13,12,30,985.0,99.0,6.0,26.0,926.0,1017.59,761.93
2016,3,13,12,45,983.5,99.0,6.05,26.0,923.5,1004.52,753.3
2016,3,13,13,0,982.0,99.0,6.1,26.0,921.0,987.6,742.18
2016,3,13,13,15,978.5,98.5,6.05,26.0,909.5,964.66,726.41
2016,3,13,13,30,975.0,98.0,6.0,26.0,898.0,938.15,708.29
2016,3,13,13,45,967.5,98.5,6.0,26.5,877.0,905.91,685.11
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,870.62,659.86
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,830.06,631.53
2016,3,13,14,30,944.0,96.0,5.7,27.0,799.0,786.92,601.31
2016,3,13,14,45,931.0,95.5,5.55,27.0,762.0,738.95,567.52
2016,3,13,15,0,918.0,95.0,5.4,27.0,725.0,689.26,530.82
2016,3,13,15,15,904.0,93.0,5.05,26.5,682.0,636.04,490.38
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,581.76,448.21
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,521.45,399.84
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,462.15,351.37
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,400.59,300.96
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,340.59,250.33
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,277.93,196.6
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,219.02,145.88
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,157.74,95.89
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,104.97,56.78
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,54.52,28.25
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,29.47,19.51
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,18.95,8.12
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,9.83,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,32.46,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,89.26,26.27
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,166.25,120.05
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,254.35,196.68
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,325.55,259.46
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,402.18,324.76
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,469.3,380.55
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,539.55,436.46
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,600.72,482.26
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,662.58,526.57
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,717.37,562.84
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,766.85,594.34
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,813.07,622.86
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,857.3,649.44
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,894.86,673.44
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,929.63,695.44
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,957.79,711.77
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,982.55,725.72
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,1001.28,737.04
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,1016.28,746.03
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,1024.25,749.11
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,1028.26,749.71
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,1025.78,747.71
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,1019.34,743.32
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,1007.2,735.63
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,991.21,725.7
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,968.67,711.12
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,942.56,694.24
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,910.09,673.12
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,874.54,649.87
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,834.8,622.84
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,792.44,594.17
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,742.75,560.38
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,691.69,523.74
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,637.67,484.16
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,582.11,442.42
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,522.91,396.89
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,464.08,350.24
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,402.35,300.56
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,342.26,250.61
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,279.87,197.66
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,219.08,145.87
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,159.42,97.39
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,106.33,58.04
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,56.11,29.28
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,30.25,20.02
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,19.3,8.6
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,9.83,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,17.89,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,47.2,16.89
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,105.42,75.99
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,175.3,135.62
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,235.25,187.4
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,301.68,243.54
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,359.4,290.8
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,421.57,339.97
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,526.42,421.44
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,636.73,504.02
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,691.01,541.67
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,744.76,577.47
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,792.29,606.94
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,838.38,634.8
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,875.87,657.76
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,905.47,675.22
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,934.0,692.2
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,959.43,707.08
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,977.95,718.55
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,992.92,727.83
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,998.14,729.66
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,999.52,729.17
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,996.53,727.15
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,989.84,722.87
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,977.68,713.95
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,961.94,702.81
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,939.91,688.29
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,914.57,671.67
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,816.94,605.85
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,719.3,533.73
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,754.27,564.32
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,770.56,578.95
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,674.24,508.71
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,585.75,442.13
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,539.86,408.27
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,493.69,373.4
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,424.92,320.87
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,364.22,274.19
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,300.5,226.23
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,245.79,184.95
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,207.76,155.0
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,171.23,125.92
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,134.3,96.91
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,99.41,69.94
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,67.07,46.56
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,42.03,29.88
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,25.11,13.19
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,7.86,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,21.15,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,55.75,25.39
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,115.96,85.46
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,176.58,138.19
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,231.59,186.28
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,292.48,238.22
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,299.61,244.77
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,304.85,248.22
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,369.88,300.06
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,439.48,354.1
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,519.53,415.76
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,596.65,473.99
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,713.23,562.74
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,832.92,646.71
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,869.12,668.28
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,902.69,688.15
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,923.57,699.01
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,946.61,711.66
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,963.76,721.16
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,977.45,728.34
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,982.32,728.21
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,983.46,725.73
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,980.97,722.37
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,974.87,716.74
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,960.12,705.9
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,946.59,696.06
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,924.79,680.83
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,899.81,663.65
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,866.89,640.39
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,831.61,615.68
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,679.63,507.36
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,539.83,402.67
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,446.36,335.12
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,358.47,269.98
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,334.13,253.08
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,309.96,235.81
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,387.13,295.75
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,435.01,329.05
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,377.04,282.73
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,322.64,238.71
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,264.23,191.34
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,212.74,149.84
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,161.01,109.67
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,117.92,78.26
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,74.42,50.12
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,47.28,34.51
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,28.6,16.26
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,6.88,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,22.97,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,60.97,31.31
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,129.72,94.84
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,202.76,156.33
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,268.47,211.89
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,342.41,272.69
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,202.05,162.62
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,27.99,17.71
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,32.83,21.7
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,37.67,25.55
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,42.04,29.02
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,46.4,32.47
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,70.62,51.9
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,94.95,71.06
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,149.68,114.17
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,205.14,156.87
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,271.87,207.21
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,348.33,263.34
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,372.93,280.72
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,397.38,298.15
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,469.19,350.07
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,540.63,400.18
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,490.53,363.56
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,440.77,327.56
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,444.55,330.79
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,447.99,333.49
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,455.83,339.47
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,462.97,344.95
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,552.43,412.06
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,633.32,470.84
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,588.92,438.63
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,543.43,406.4
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,539.2,404.9
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,527.96,397.8
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,509.14,385.24
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,485.11,368.16
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,445.2,338.3
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,402.11,304.99
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,350.54,264.79
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,301.54,225.64
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,259.69,188.93
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,212.23,146.36
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,157.73,102.67
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,110.5,67.66
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,65.47,39.88
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,38.85,27.44
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,26.13,14.66
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,24.1,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,64.31,35.94
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,131.97,96.85
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,204.37,157.79
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,270.01,213.11
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,343.6,273.5
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,406.32,324.18
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,475.98,378.59
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,302.79,242.92
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,85.21,64.07
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,95.09,72.12
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,104.97,79.81
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,153.43,118.01
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,202.51,155.78
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,200.29,153.5
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,198.14,151.48
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,169.14,128.39
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,140.41,105.6
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,149.2,112.38
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,158.0,119.07
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,418.71,317.54
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,670.0,491.43
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,453.54,336.52
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,229.51,171.06
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,169.75,126.52
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,110.67,81.1
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,227.57,170.58
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,348.93,259.5
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,394.56,292.15
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,438.22,323.42
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,548.05,406.12
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,639.43,472.95
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,607.48,451.28
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,573.29,428.52
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,504.05,378.29
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,442.71,333.23
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,448.24,338.41
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,434.73,326.82
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,274.5,206.89
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,155.66,118.84
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,134.3,102.9
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,113.62,87.02
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,93.12,70.81
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,72.78,54.33
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,53.11,38.01
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,33.76,23.03
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,19.3,9.46
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,4.91,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,25.29,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,67.62,42.17
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,124.79,96.58
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,195.48,160.0
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,260.12,218.31
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,335.05,284.91
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,320.61,272.94
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,291.0,245.95
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,365.12,308.33
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,437.31,367.94
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,585.06,491.6
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,746.07,620.57
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,790.32,651.59
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,836.54,684.11
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,874.0,709.39
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,909.0,732.6
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,938.55,751.55
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,965.2,768.28
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,983.81,780.57
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,998.97,790.46
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,1002.54,790.53
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,1008.46,792.51
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,1006.62,790.25
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,1001.09,785.52
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,989.72,775.54
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,974.69,763.14
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,953.2,747.43
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,928.36,729.43
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,898.98,708.73
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,866.4,685.69
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,827.29,657.55
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,785.72,627.48
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,740.25,594.32
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,692.56,557.52
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,639.61,515.28
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,585.53,471.23
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,527.63,423.27
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,469.56,373.88
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,408.38,321.24
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,348.79,268.54
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,284.78,211.5
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,225.78,158.42
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,166.03,106.96
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,112.57,64.93
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,62.08,34.02
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,33.23,23.66
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,22.47,12.78
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,13.76,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,44.47,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,122.67,81.64
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,191.9,149.1
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,274.83,223.5
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,344.81,286.47
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,421.23,352.61
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,487.67,408.97
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,555.03,464.12
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,615.37,511.93
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,676.24,558.47
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,730.85,596.83
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,784.58,633.7
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,830.95,664.63
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,870.43,690.11
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,907.74,715.38
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,942.28,738.58
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,970.92,756.17
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,996.28,771.47
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,1013.91,782.88
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,1027.85,791.91
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,1036.0,795.95
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,1040.28,797.83
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,1037.85,796.3
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,1031.5,792.27
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,1019.72,783.57
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,1004.09,772.34
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,981.6,757.06
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,955.56,739.38
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,924.59,718.24
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,890.33,694.74
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,849.94,666.75
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,806.9,636.66
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,759.95,603.45
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,710.81,567.29
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,657.01,526.0
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,602.05,482.66
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,543.25,434.37
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,482.59,383.24
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,419.94,329.43
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,358.54,275.19
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,295.17,218.04
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,234.59,163.08
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,172.89,109.96
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,117.05,65.97
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,61.08,31.2
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,29.37,20.51
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,20.44,11.41
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,13.76,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,53.31,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,144.64,99.26
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,216.68,169.1
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,302.16,245.98
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,371.11,308.29
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,448.44,375.14
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,514.81,431.35
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,583.55,487.42
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,644.87,534.98
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,706.43,579.96
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,756.22,614.0
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,808.8,649.44
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,854.44,677.81
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,897.82,703.97
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,934.62,728.03
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,968.42,749.91
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,995.72,765.8
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,1019.49,779.28
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,1036.69,787.9
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,1050.04,794.03
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,1056.99,796.43
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,1059.93,796.34
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,1056.92,793.98
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,1049.87,789.13
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,1036.43,778.71
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,1019.08,765.88
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,996.06,751.21
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,969.39,734.12
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,937.08,711.79
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,901.54,687.24
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,860.37,659.97
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,816.5,630.54
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,766.31,596.26
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,714.85,559.55
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,660.31,519.21
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,604.66,476.75
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,544.06,428.4
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,484.18,379.05
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,421.35,326.25
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,359.96,273.06
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,296.37,216.79
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,235.96,162.95
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,172.22,109.2
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,116.61,65.92
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,63.7,33.56
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,31.98,22.64
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,22.2,12.87
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,11.63,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,45.7,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,124.1,85.95
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,193.07,149.82
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,275.09,222.76
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,346.78,286.78
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,425.81,355.23
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,491.0,410.98
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,558.97,467.32
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,617.3,513.58
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,678.49,560.39
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,731.62,598.73
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,783.76,635.68
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,828.6,665.24
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,871.4,692.79
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,902.1,712.41
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,935.12,733.64
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,961.99,750.29
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,985.58,764.56
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,1002.3,775.24
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,1015.42,783.47
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,1020.73,785.0
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,1022.22,784.01
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,1019.69,781.66
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,1013.4,776.82
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,999.58,765.31
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,982.16,751.46
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,959.82,735.77
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,934.12,717.8
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,902.22,694.07
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,867.43,668.39
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,827.78,640.34
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,785.73,610.47
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,740.05,577.97
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,692.15,542.23
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,638.66,501.66
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,584.23,459.31
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,525.68,411.88
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,467.5,363.53
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,406.64,312.44
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,347.45,261.4
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,283.49,205.58
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,225.21,154.41
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,166.58,105.56
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,114.34,65.5
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,64.89,35.49
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,35.57,25.02
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,24.46,14.34
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,12.49,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,7.86,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,40.06,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,90.97,62.05
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,158.62,120.82
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,233.15,185.36
2016,3,23,7,45,433.0,84.5,6.25,17.5,202.0,302.22,245.28
2016,3,23,8,0,521.0,94.0,6.5,18.0,258.0,382.5,313.35
2016,3,23,8,15,260.5,93.5,6.65,18.5,175.5,259.7,213.11
2016,3,23,8,30,0.0,93.0,6.8,19.0,93.0,90.63,69.79
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,101.46,78.22
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,112.3,86.44
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,159.01,123.76
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,206.39,160.94
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,289.76,226.46
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,368.46,286.95
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,310.81,241.01
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,246.04,189.51
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,378.97,292.6
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,506.98,388.6
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,754.69,581.27
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,982.57,742.97
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,984.54,740.16
