Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,988.91,740.28
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,986.41,737.29
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,980.37,732.05
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,968.8,721.73
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,953.76,709.26
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,932.16,693.94
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,907.37,676.57
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,877.73,656.32
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,845.23,634.15
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,808.23,608.86
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,766.64,580.31
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,719.95,548.06
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,671.99,512.79
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,620.31,475.1
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,568.01,435.93
2016,3,23,15,45,770.5,119.5,4.05,26.0,584.5,511.05,391.44
2016,3,23,16,0,748.0,116.0,4.0,26.0,536.0,453.19,345.15
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,394.08,297.12
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,336.95,249.43
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,277.58,199.08
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,222.28,151.99
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,166.47,106.83
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,117.25,69.88
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,69.63,40.6
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,40.0,28.61
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,28.23,17.4
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,18.66,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.83,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,15.0,5.8,8.5,32.5,63.42,0.0
2016,3,24,7,0,350.0,30.0,6.0,9.0,65.0,147.33,105.06
2016,3,24,7,15,461.0,40.5,6.15,9.5,118.0,217.55,170.31
2016,3,24,7,30,572.0,51.0,6.3,10.0,171.0,300.26,245.04
2016,3,24,7,45,641.5,57.0,6.5,10.5,230.5,370.37,308.81
2016,3,24,8,0,711.0,63.0,6.7,11.0,290.0,445.13,374.77
2016,3,24,8,15,753.0,68.0,6.7,11.0,349.5,510.91,431.94
2016,3,24,8,30,795.0,73.0,6.7,11.0,409.0,579.07,489.36
2016,3,24,8,45,827.0,76.0,6.75,11.5,466.5,640.26,538.77
2016,3,24,9,0,859.0,79.0,6.8,12.0,524.0,702.0,585.71
2016,3,24,9,15,880.0,82.0,6.75,12.5,577.5,751.46,621.13
2016,3,24,9,30,901.0,85.0,6.7,13.0,631.0,803.81,658.18
2016,3,24,9,45,919.0,86.0,6.65,13.5,679.0,849.99,689.89
2016,3,24,10,0,937.0,87.0,6.6,14.0,727.0,894.18,719.67
2016,3,24,10,15,948.0,89.0,6.55,14.5,768.0,931.06,743.65
2016,3,24,10,30,959.0,91.0,6.5,15.0,809.0,964.98,765.25
2016,3,24,10,45,968.5,92.0,6.5,15.5,843.0,993.24,782.86
2016,3,24,11,0,978.0,93.0,6.5,16.0,877.0,1018.08,797.97
2016,3,24,11,15,983.0,94.0,6.4,16.5,902.0,1035.04,806.85
2016,3,24,11,30,988.0,95.0,6.3,17.0,927.0,1048.17,813.07
2016,3,24,11,45,990.0,96.0,6.25,17.5,943.0,1054.48,814.9
2016,3,24,12,0,992.0,97.0,6.2,18.0,959.0,1056.79,814.09
2016,3,24,12,15,993.5,97.5,6.1,18.0,966.0,1054.06,811.16
2016,3,24,12,30,995.0,98.0,6.0,18.0,973.0,1047.31,805.61
2016,3,24,12,45,994.5,98.0,5.95,18.5,970.5,1034.18,794.54
2016,3,24,13,0,994.0,98.0,5.9,19.0,968.0,1017.16,780.96
2016,3,24,13,15,992.0,97.5,5.8,19.0,956.5,994.46,764.76
2016,3,24,13,30,990.0,97.0,5.7,19.0,945.0,968.1,746.12
2016,3,24,13,45,986.0,96.0,5.65,19.0,924.5,936.02,723.81
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,900.67,699.18
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.5,860.25,670.6
2016,3,24,14,30,969.0,93.0,5.4,19.0,847.0,817.1,639.97
2016,3,24,14,45,957.5,92.5,5.3,19.0,809.5,768.39,605.12
2016,3,24,15,0,946.0,92.0,5.2,19.0,772.0,717.81,568.21
2016,3,24,15,15,933.5,90.0,5.05,19.0,728.0,663.54,525.71
2016,3,24,15,30,921.0,88.0,4.9,19.0,684.0,608.04,481.33
2016,3,24,15,45,906.0,85.0,4.75,19.0,634.5,549.35,433.42
2016,3,24,16,0,891.0,82.0,4.6,19.0,585.0,490.26,383.91
2016,3,24,16,15,868.0,78.5,4.3,18.5,529.5,427.35,330.51
2016,3,24,16,30,845.0,75.0,4.0,18.0,474.0,363.39,274.99
2016,3,24,16,45,813.0,71.0,3.7,17.5,416.0,299.74,218.76
2016,3,24,17,0,781.0,67.0,3.4,17.0,358.0,238.92,164.5
2016,3,24,17,15,731.5,61.5,2.9,16.0,298.0,176.91,111.43
2016,3,24,17,30,682.0,56.0,2.4,15.0,238.0,120.49,67.01
2016,3,24,17,45,600.5,48.5,1.95,14.0,180.0,64.05,31.82
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,29.74,20.66
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.5,21.82,12.82
2016,3,24,18,30,219.0,17.0,1.4,12.0,27.0,13.25,0.0
2016,3,24,18,45,109.5,8.5,1.4,11.5,13.5,8.36,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,187.5,16.0,0.5,7.5,35.5,68.61,5.52
2016,3,25,7,0,375.0,32.0,0.5,8.0,71.0,157.82,113.51
2016,3,25,7,15,482.0,42.5,0.65,8.5,125.5,228.55,177.57
2016,3,25,7,30,589.0,53.0,0.8,9.0,180.0,311.19,249.98
2016,3,25,7,45,649.0,60.0,0.95,10.0,238.5,379.26,308.91
2016,3,25,8,0,709.0,67.0,1.1,11.0,297.0,450.68,368.28
2016,3,25,8,15,749.0,72.5,1.5,12.0,355.5,515.93,421.79
2016,3,25,8,30,789.0,78.0,1.9,13.0,414.0,583.33,475.09
2016,3,25,8,45,814.0,82.5,2.3,14.0,469.5,641.39,519.59
2016,3,25,9,0,839.0,87.0,2.7,15.0,525.0,699.38,561.59
2016,3,25,9,15,858.5,90.5,2.7,15.5,577.0,751.69,596.72
2016,3,25,9,30,878.0,94.0,2.7,16.0,629.0,798.24,627.0
2016,3,25,9,45,889.5,97.5,2.7,16.5,675.0,841.02,654.11
2016,3,25,10,0,901.0,101.0,2.7,17.0,721.0,881.46,679.2
2016,3,25,10,15,912.0,103.0,2.65,17.5,760.5,917.21,700.33
2016,3,25,10,30,923.0,105.0,2.6,18.0,800.0,950.13,719.29
2016,3,25,10,45,927.5,108.5,2.55,18.5,831.5,975.63,733.07
2016,3,25,11,0,932.0,112.0,2.5,19.0,863.0,997.64,744.52
2016,3,25,11,15,937.0,113.0,2.45,19.0,887.0,1013.85,753.57
2016,3,25,11,30,942.0,114.0,2.4,19.0,911.0,1026.4,760.34
2016,3,25,11,45,941.0,117.5,2.4,19.5,925.5,1032.06,761.85
2016,3,25,12,0,940.0,121.0,2.4,20.0,940.0,1033.85,761.06
2016,3,25,12,15,940.5,121.0,2.45,20.0,946.0,1029.61,758.54
2016,3,25,12,30,941.0,121.0,2.5,20.0,952.0,1021.59,753.75
2016,3,25,12,45,935.5,123.5,2.6,20.5,947.5,1006.75,743.71
2016,3,25,13,0,930.0,126.0,2.7,21.0,943.0,988.36,731.44
2016,3,25,13,15,926.5,125.5,2.8,21.0,931.0,965.34,717.53
2016,3,25,13,30,923.0,125.0,2.9,21.0,919.0,938.98,701.36
2016,3,25,13,45,914.0,126.0,3.0,21.5,897.0,906.24,679.48
2016,3,25,14,0,905.0,127.0,3.1,22.0,875.0,870.76,655.65
2016,3,25,14,15,896.5,125.5,3.15,22.0,846.0,830.68,629.43
2016,3,25,14,30,888.0,124.0,3.2,22.0,817.0,788.27,601.34
2016,3,25,14,45,877.0,121.5,3.3,22.0,780.0,741.01,569.73
2016,3,25,15,0,866.0,119.0,3.4,22.0,743.0,692.29,535.05
2016,3,25,15,15,851.5,116.0,3.45,21.5,699.5,638.89,496.3
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,584.71,455.72
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,526.47,409.89
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,468.66,363.01
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.5,408.21,313.1
2016,3,25,16,30,743.0,97.0,3.3,20.0,450.0,347.47,261.62
2016,3,25,16,45,707.0,91.0,3.2,19.5,393.5,286.39,209.02
2016,3,25,17,0,671.0,85.0,3.1,19.0,337.0,228.77,158.87
2016,3,25,17,15,617.0,77.5,2.8,18.0,279.5,170.5,110.13
2016,3,25,17,30,563.0,70.0,2.5,17.0,222.0,118.46,69.8
2016,3,25,17,45,480.0,59.5,2.25,16.0,167.0,68.84,38.75
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,36.97,26.8
2016,3,25,18,15,263.5,33.5,2.0,14.5,68.0,25.96,16.24
2016,3,25,18,30,130.0,18.0,2.0,14.0,24.0,14.05,0.0
2016,3,25,18,45,65.0,9.0,2.0,13.5,12.0,8.85,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.5,21.5,2.15,10.0,31.5,48.99,10.69
2016,3,26,7,0,181.0,43.0,2.4,11.0,63.0,113.69,82.91
2016,3,26,7,15,277.5,61.0,2.6,11.5,112.5,177.51,139.05
2016,3,26,7,30,374.0,79.0,2.8,12.0,162.0,252.35,204.21
2016,3,26,7,45,187.0,88.5,3.0,13.0,130.0,189.34,154.97
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,97.13,76.89
2016,3,26,8,15,45.5,140.0,3.2,14.5,159.5,171.87,139.69
2016,3,26,8,30,91.0,182.0,3.2,15.0,221.0,247.63,201.77
2016,3,26,8,45,174.5,204.5,3.25,16.0,292.0,337.51,274.1
2016,3,26,9,0,258.0,227.0,3.3,17.0,363.0,435.5,350.53
2016,3,26,9,15,154.0,243.5,3.15,17.5,327.0,376.89,300.72
2016,3,26,9,30,50.0,260.0,3.0,18.0,291.0,309.28,243.83
2016,3,26,9,45,50.0,280.5,2.95,18.5,313.0,331.78,260.24
2016,3,26,10,0,50.0,301.0,2.9,19.0,335.0,354.08,275.98
2016,3,26,10,15,58.0,324.0,2.8,19.5,366.0,385.91,298.96
2016,3,26,10,30,66.0,347.0,2.7,20.0,397.0,417.84,321.62
2016,3,26,10,45,455.5,248.5,2.6,20.5,615.5,698.05,536.94
2016,3,26,11,0,845.0,150.0,2.5,21.0,834.0,964.37,719.48
2016,3,26,11,15,851.5,151.5,2.45,21.0,858.0,981.23,726.61
2016,3,26,11,30,858.0,153.0,2.4,21.0,882.0,994.72,734.07
2016,3,26,11,45,860.0,155.5,2.4,21.5,897.0,1001.46,736.35
2016,3,26,12,0,862.0,158.0,2.4,22.0,912.0,1004.62,736.49
2016,3,26,12,15,863.0,158.5,2.45,22.0,918.0,1001.16,734.45
2016,3,26,12,30,864.0,159.0,2.5,22.0,924.0,994.15,730.29
2016,3,26,12,45,862.0,159.5,2.6,22.5,921.0,980.81,721.2
2016,3,26,13,0,860.0,160.0,2.7,23.0,918.0,964.09,710.01
2016,3,26,13,15,856.5,159.0,2.8,23.0,906.0,941.22,696.15
2016,3,26,13,30,853.0,158.0,2.9,23.0,894.0,915.26,680.22
2016,3,26,13,45,848.0,156.0,3.05,23.0,874.0,884.08,661.01
2016,3,26,14,0,843.0,154.0,3.2,23.0,854.0,850.18,639.73
2016,3,26,14,15,612.5,251.5,3.25,23.0,751.5,735.17,557.48
2016,3,26,14,30,382.0,349.0,3.3,23.0,649.0,629.03,477.15
2016,3,26,14,45,480.5,293.5,3.35,23.0,653.0,628.37,480.01
2016,3,26,15,0,579.0,238.0,3.4,23.0,657.0,616.81,473.79
2016,3,26,15,15,577.0,220.5,3.35,23.0,617.5,569.53,438.77
2016,3,26,15,30,575.0,203.0,3.3,23.0,578.0,521.18,402.34
2016,3,26,15,45,497.5,210.0,3.3,23.0,517.0,455.91,351.83
2016,3,26,16,0,420.0,217.0,3.3,23.0,456.0,397.51,306.06
2016,3,26,16,15,400.0,198.0,3.1,22.5,408.0,346.08,265.49
2016,3,26,16,30,380.0,179.0,2.9,22.0,360.0,297.69,226.41
2016,3,26,16,45,352.0,162.5,2.75,21.5,314.0,250.21,187.6
2016,3,26,17,0,324.0,146.0,2.6,21.0,268.0,205.68,150.96
2016,3,26,17,15,298.0,124.5,2.3,20.0,222.0,160.36,114.18
2016,3,26,17,30,272.0,103.0,2.0,19.0,176.0,118.2,81.19
2016,3,26,17,45,224.5,81.5,1.75,18.5,132.5,78.33,53.27
2016,3,26,18,0,177.0,60.0,1.5,18.0,89.0,48.17,36.14
2016,3,26,18,15,88.5,39.5,1.55,17.5,54.0,32.42,21.47
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,18.04,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,22.5,3.9,14.5,32.0,48.33,15.96
2016,3,27,7,0,161.0,45.0,4.5,15.0,64.0,105.73,76.36
2016,3,27,7,15,252.5,64.5,4.75,15.5,112.5,173.32,134.64
2016,3,27,7,30,344.0,84.0,5.0,16.0,161.0,246.64,197.93
2016,3,27,7,45,410.0,98.0,5.25,16.5,216.0,311.6,254.05
2016,3,27,8,0,476.0,112.0,5.5,17.0,271.0,383.03,314.27
2016,3,27,8,15,238.0,114.5,5.7,17.0,194.0,265.61,218.46
2016,3,27,8,30,0.0,117.0,5.9,17.0,117.0,115.09,90.5
2016,3,27,8,45,0.0,71.5,6.15,17.5,71.5,69.13,52.09
2016,3,27,9,0,0.0,26.0,6.4,18.0,26.0,25.11,15.29
2016,3,27,9,15,0.0,71.0,6.4,18.0,71.0,68.67,51.25
2016,3,27,9,30,0.0,116.0,6.4,18.0,116.0,112.85,87.2
2016,3,27,9,45,3.5,159.5,6.45,18.5,162.0,159.26,124.4
2016,3,27,10,0,7.0,203.0,6.5,19.0,208.0,206.19,161.4
2016,3,27,10,15,30.5,271.0,6.35,19.0,294.0,304.44,239.26
2016,3,27,10,30,54.0,339.0,6.2,19.0,380.0,398.23,311.93
2016,3,27,10,45,206.0,355.5,6.1,19.5,521.5,565.07,442.71
2016,3,27,11,0,358.0,372.0,6.0,20.0,663.0,736.27,571.33
2016,3,27,11,15,603.5,267.0,5.85,20.0,774.5,871.66,675.65
2016,3,27,11,30,849.0,162.0,5.7,20.0,886.0,997.13,764.43
2016,3,27,11,45,873.5,150.5,5.6,20.0,907.0,1010.7,771.89
2016,3,27,12,0,898.0,139.0,5.5,20.0,928.0,1015.21,773.79
2016,3,27,12,15,900.0,139.0,5.4,20.0,934.5,1012.33,770.74
2016,3,27,12,30,902.0,139.0,5.3,20.0,941.0,1005.8,765.37
2016,3,27,12,45,907.5,135.5,5.25,20.5,940.5,995.41,756.36
2016,3,27,13,0,913.0,132.0,5.2,21.0,940.0,981.34,745.0
2016,3,27,13,15,910.5,131.0,5.15,21.0,928.5,958.89,729.47
2016,3,27,13,30,908.0,130.0,5.1,21.0,917.0,933.14,711.76
2016,3,27,13,45,907.5,126.5,5.1,21.5,898.0,903.42,690.3
2016,3,27,14,0,907.0,123.0,5.1,22.0,879.0,870.56,666.69
2016,3,27,14,15,900.0,121.5,5.05,22.0,850.0,831.5,639.7
2016,3,27,14,30,893.0,120.0,5.0,22.0,821.0,790.0,610.87
2016,3,27,14,45,887.0,116.0,4.95,22.0,786.0,744.55,579.01
2016,3,27,15,0,881.0,112.0,4.9,22.0,751.0,697.01,544.23
2016,3,27,15,15,867.0,109.0,4.8,21.5,708.0,643.19,503.93
2016,3,27,15,30,853.0,106.0,4.7,21.0,665.0,588.5,461.9
2016,3,27,15,45,838.5,101.5,4.65,21.0,616.5,531.54,416.23
2016,3,27,16,0,824.0,97.0,4.6,21.0,568.0,474.35,369.1
2016,3,27,16,15,799.0,93.0,4.4,20.5,514.0,413.4,318.16
2016,3,27,16,30,774.0,89.0,4.2,20.0,460.0,353.97,267.08
2016,3,27,16,45,742.5,83.5,4.05,20.0,404.0,293.05,213.62
2016,3,27,17,0,711.0,78.0,3.9,20.0,348.0,232.75,160.48
2016,3,27,17,15,660.0,71.5,3.4,19.0,289.5,173.42,110.49
2016,3,27,17,30,609.0,65.0,2.9,18.0,231.0,119.91,68.71
2016,3,27,17,45,532.5,55.5,2.4,17.0,175.5,68.53,36.45
2016,3,27,18,0,456.0,46.0,1.9,16.0,120.0,33.84,24.01
2016,3,27,18,15,228.0,37.0,1.85,15.5,74.0,28.39,18.38
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,25.2,0.98
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,179.5,18.5,2.4,8.0,39.5,73.22,32.93
2016,3,28,7,0,359.0,37.0,2.7,9.0,79.0,161.7,119.76
2016,3,28,7,15,459.0,47.5,2.75,9.5,132.5,230.21,181.81
2016,3,28,7,30,559.0,58.0,2.8,10.0,186.0,309.67,252.31
2016,3,28,7,45,617.5,66.0,2.9,11.0,244.0,377.06,311.18
2016,3,28,8,0,676.0,74.0,3.0,12.0,302.0,449.59,371.99
2016,3,28,8,15,717.0,79.5,3.05,12.5,360.0,513.82,424.58
2016,3,28,8,30,758.0,85.0,3.1,13.0,418.0,578.5,475.74
2016,3,28,8,45,784.0,90.0,3.2,14.0,473.0,636.43,519.11
2016,3,28,9,0,810.0,95.0,3.3,15.0,528.0,694.42,560.07
2016,3,28,9,15,830.5,98.5,3.15,15.5,579.5,746.29,594.62
2016,3,28,9,30,851.0,102.0,3.0,16.0,631.0,797.06,627.47
2016,3,28,9,45,864.0,105.5,2.9,16.5,676.5,840.22,654.37
2016,3,28,10,0,877.0,109.0,2.8,17.0,722.0,876.1,675.69
2016,3,28,10,15,888.0,111.0,2.65,17.5,761.5,911.01,695.61
2016,3,28,10,30,899.0,113.0,2.5,18.0,801.0,943.16,713.22
2016,3,28,10,45,905.0,116.0,2.45,18.5,832.0,968.77,727.1
2016,3,28,11,0,911.0,119.0,2.4,19.0,863.0,991.03,738.72
2016,3,28,11,15,916.0,120.0,2.3,19.5,886.5,1006.74,745.46
2016,3,28,11,30,921.0,121.0,2.2,20.0,910.0,1018.86,749.91
2016,3,28,11,45,921.5,123.5,2.15,20.5,924.5,1024.54,750.84
2016,3,28,12,0,922.0,126.0,2.1,21.0,939.0,1026.45,749.54
2016,3,28,12,15,922.5,126.5,2.0,21.0,944.5,1022.54,745.47
2016,3,28,12,30,923.0,127.0,1.9,21.0,950.0,1014.92,739.21
2016,3,28,12,45,919.0,128.5,1.85,21.5,946.0,1000.41,727.93
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,982.4,714.65
2016,3,28,13,15,911.5,129.5,1.75,22.0,929.5,959.45,699.71
2016,3,28,13,30,908.0,129.0,1.7,22.0,917.0,933.24,682.78
2016,3,28,13,45,899.0,129.5,1.7,22.5,895.5,900.18,660.75
2016,3,28,14,0,890.0,130.0,1.7,23.0,874.0,864.46,637.0
2016,3,28,14,15,881.5,128.5,1.75,23.0,845.0,824.72,612.21
2016,3,28,14,30,873.0,127.0,1.8,23.0,816.0,782.71,585.58
2016,3,28,14,45,861.0,125.0,1.85,23.0,779.0,736.34,555.58
2016,3,28,15,0,849.0,123.0,1.9,23.0,742.0,687.33,521.73
2016,3,28,15,15,834.5,120.5,1.95,23.0,699.0,635.06,484.18
2016,3,28,15,30,820.0,118.0,2.0,23.0,656.0,582.06,444.95
2016,3,28,15,45,799.5,114.5,2.15,23.0,607.0,524.56,401.51
2016,3,28,16,0,779.0,111.0,2.3,23.0,558.0,467.55,356.83
2016,3,28,16,15,752.0,106.0,2.3,22.5,504.5,405.37,307.03
2016,3,28,16,30,725.0,101.0,2.3,22.0,451.0,346.64,258.31
2016,3,28,16,45,687.5,95.5,2.3,21.5,394.5,286.52,207.53
2016,3,28,17,0,650.0,90.0,2.3,21.0,338.0,230.08,159.22
2016,3,28,17,15,597.0,82.0,2.1,20.0,281.5,172.65,111.77
2016,3,28,17,30,544.0,74.0,1.9,19.0,225.0,121.39,72.26
2016,3,28,17,45,462.5,63.5,1.75,18.0,170.5,72.83,41.72
2016,3,28,18,0,381.0,53.0,1.6,17.0,116.0,40.29,29.53
2016,3,28,18,15,257.5,36.5,1.65,16.5,72.0,27.93,17.98
2016,3,28,18,30,134.0,20.0,1.7,16.0,28.0,15.59,0.0
2016,3,28,18,45,67.0,10.0,1.8,15.5,14.0,9.83,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,6.5,2.15,14.0,6.5,6.26,0.0
2016,3,29,7,0,0.0,13.0,2.5,15.0,13.0,12.53,4.68
2016,3,29,7,15,0.0,21.5,2.75,15.5,21.5,20.74,11.84
2016,3,29,7,30,0.0,30.0,3.0,16.0,30.0,28.95,18.94
2016,3,29,7,45,0.0,40.0,3.3,17.0,40.0,38.62,27.1
2016,3,29,8,0,0.0,50.0,3.6,18.0,50.0,48.3,35.07
2016,3,29,8,15,0.0,77.0,3.7,18.5,77.0,74.54,56.74
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,101.61,78.71
2016,3,29,8,45,0.0,103.0,3.9,19.5,103.0,100.26,77.13
2016,3,29,9,0,0.0,102.0,4.0,20.0,102.0,99.07,75.72
2016,3,29,9,15,0.0,113.0,4.0,20.0,113.0,109.94,84.26
2016,3,29,9,30,0.0,124.0,4.0,20.0,124.0,120.82,92.73
2016,3,29,9,45,0.0,127.5,4.0,20.5,127.5,124.21,94.98
2016,3,29,10,0,0.0,131.0,4.0,21.0,131.0,127.62,97.25
2016,3,29,10,15,3.0,161.0,4.0,21.5,163.5,160.12,122.64
2016,3,29,10,30,6.0,191.0,4.0,22.0,196.0,192.84,147.8
2016,3,29,10,45,3.0,161.5,4.0,22.5,164.0,160.55,121.95
2016,3,29,11,0,0.0,132.0,4.0,23.0,132.0,128.49,96.4
2016,3,29,11,15,0.0,117.5,4.0,23.0,117.5,114.21,85.12
2016,3,29,11,30,0.0,103.0,4.0,23.0,103.0,100.0,73.88
2016,3,29,11,45,0.5,122.5,4.05,23.5,123.5,119.61,89.06
2016,3,29,12,0,1.0,142.0,4.1,24.0,144.0,139.22,104.1
2016,3,29,12,15,1.0,143.5,4.1,24.0,145.5,140.64,105.14
2016,3,29,12,30,1.0,145.0,4.1,24.0,147.0,142.05,106.21
2016,3,29,12,45,1.0,145.0,4.2,24.5,147.0,141.98,105.95
2016,3,29,13,0,1.0,145.0,4.3,25.0,147.0,141.89,105.7
2016,3,29,13,15,2.5,155.0,4.35,25.0,158.0,152.92,114.34
2016,3,29,13,30,4.0,165.0,4.4,25.0,169.0,163.84,122.9
2016,3,29,13,45,3.0,158.5,4.45,25.5,161.5,156.42,116.99
2016,3,29,14,0,2.0,152.0,4.5,26.0,154.0,149.07,111.18
2016,3,29,14,15,1.0,137.0,4.55,26.0,138.0,133.56,99.3
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,118.17,87.47
2016,3,29,14,45,0.0,86.5,4.65,26.0,86.5,83.77,60.72
2016,3,29,15,0,0.0,51.0,4.7,26.0,51.0,49.35,33.66
2016,3,29,15,15,0.0,63.0,4.7,25.5,63.0,60.96,43.08
2016,3,29,15,30,0.0,75.0,4.7,25.0,75.0,72.57,52.55
2016,3,29,15,45,0.0,114.0,4.7,25.0,114.0,110.14,82.58
2016,3,29,16,0,0.0,153.0,4.7,25.0,153.0,146.99,112.0
2016,3,29,16,15,0.0,114.0,4.5,24.5,114.0,109.85,83.01
2016,3,29,16,30,0.0,75.0,4.3,24.0,75.0,72.52,53.44
2016,3,29,16,45,0.0,65.5,4.15,24.0,65.5,63.31,46.18
2016,3,29,17,0,0.0,56.0,4.0,24.0,56.0,54.11,38.83
2016,3,29,17,15,0.0,46.5,3.75,23.5,46.5,44.91,31.46
2016,3,29,17,30,0.0,37.0,3.5,23.0,37.0,35.72,23.96
2016,3,29,17,45,0.0,28.0,3.25,22.5,28.0,27.02,16.72
2016,3,29,18,0,0.0,19.0,3.0,22.0,19.0,18.32,10.1
2016,3,29,18,15,0.0,11.5,3.15,21.5,11.5,11.09,3.58
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.85,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.97,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,5.3,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,10.6,2.98
2016,3,30,7,15,0.0,18.5,4.0,19.0,18.5,17.84,9.22
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,25.09,15.43
2016,3,30,7,45,0.0,34.0,4.25,19.5,34.0,32.82,21.93
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,40.56,28.31
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,48.3,34.66
2016,3,30,8,30,0.0,58.0,4.5,20.0,58.0,56.05,40.93
2016,3,30,8,45,0.0,53.5,4.55,20.5,53.5,51.7,37.1
2016,3,30,9,0,0.0,49.0,4.6,21.0,49.0,47.36,33.32
2016,3,30,9,15,0.0,44.5,4.75,21.0,44.5,43.01,29.64
2016,3,30,9,30,0.0,40.0,4.9,21.0,40.0,38.67,25.99
2016,3,30,9,45,0.0,59.0,5.05,21.5,59.0,57.08,40.77
2016,3,30,10,0,0.0,78.0,5.2,22.0,78.0,75.5,55.38
2016,3,30,10,15,0.5,115.5,5.3,22.0,116.0,112.66,84.92
2016,3,30,10,30,1.0,153.0,5.4,22.0,154.0,150.27,114.49
2016,3,30,10,45,2.0,154.5,5.55,22.0,156.0,152.65,116.2
2016,3,30,11,0,3.0,156.0,5.7,22.0,158.0,155.06,117.99
2016,3,30,11,15,5.5,177.0,5.8,22.0,182.0,178.26,136.14
2016,3,30,11,30,8.0,198.0,5.9,22.0,206.0,201.48,154.21
2016,3,30,11,45,11.0,233.0,6.0,22.5,243.0,239.11,183.0
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,276.69,211.44
2016,3,30,12,15,13.0,258.5,6.05,23.5,270.0,265.89,202.6
2016,3,30,12,30,12.0,249.0,6.0,24.0,260.0,255.11,193.9
2016,3,30,12,45,15.0,277.5,6.0,24.5,291.0,285.73,216.9
2016,3,30,13,0,18.0,306.0,6.0,25.0,322.0,316.09,239.46
2016,3,30,13,15,22.5,326.5,5.9,25.0,346.5,339.58,257.23
2016,3,30,13,30,27.0,347.0,5.8,25.0,371.0,366.72,277.67
2016,3,30,13,45,51.0,374.5,5.7,25.5,418.0,412.44,311.97
2016,3,30,14,0,75.0,402.0,5.6,26.0,465.0,456.14,344.26
2016,3,30,14,15,142.5,398.0,5.45,26.0,512.5,503.31,380.89
2016,3,30,14,30,210.0,394.0,5.3,26.0,560.0,542.19,410.86
2016,3,30,14,45,194.5,376.0,5.2,26.0,525.0,502.68,381.66
2016,3,30,15,0,179.0,358.0,5.1,26.0,490.0,464.09,353.19
2016,3,30,15,15,207.5,333.0,5.0,26.0,477.0,447.32,341.53
2016,3,30,15,30,236.0,308.0,4.9,26.0,464.0,427.56,327.17
2016,3,30,15,45,151.0,279.5,4.8,26.0,376.5,342.49,262.28
2016,3,30,16,0,66.0,251.0,4.7,26.0,289.0,267.34,204.73
2016,3,30,16,15,368.0,179.5,4.45,25.5,361.0,316.88,241.95
2016,3,30,16,30,670.0,108.0,4.2,25.0,433.0,334.82,249.27
2016,3,30,16,45,632.0,103.5,4.0,24.5,381.0,278.6,201.56
2016,3,30,17,0,594.0,99.0,3.8,24.0,329.0,226.21,156.91
2016,3,30,17,15,551.5,88.0,3.4,23.5,274.5,171.16,111.25
2016,3,30,17,30,509.0,77.0,3.0,23.0,220.0,121.05,72.33
2016,3,30,17,45,466.5,63.0,2.6,22.5,171.0,73.29,40.9
2016,3,30,18,0,424.0,49.0,2.2,22.0,122.0,36.15,25.38
2016,3,30,18,15,297.5,35.0,2.25,21.5,76.5,26.68,16.61
2016,3,30,18,30,171.0,21.0,2.3,21.0,31.0,16.34,2.12
2016,3,30,18,45,85.5,10.5,2.35,20.5,15.5,10.32,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,11.5,4.0,2.6,15.5,4.5,0.0,0.0
2016,3,31,6,30,23.0,8.0,2.9,16.0,9.0,12.34,0.0
2016,3,31,6,45,147.5,27.5,3.25,16.5,45.5,78.37,45.99
2016,3,31,7,0,272.0,47.0,3.6,17.0,82.0,148.08,108.99
2016,3,31,7,15,366.5,60.5,3.7,17.5,134.0,212.95,165.32
2016,3,31,7,30,461.0,74.0,3.8,18.0,186.0,290.14,231.45
2016,3,31,7,45,543.0,79.5,3.95,18.5,244.5,361.58,292.04
2016,3,31,8,0,625.0,85.0,4.1,19.0,303.0,440.47,357.02
2016,3,31,8,15,668.0,91.0,4.3,19.5,361.0,504.16,408.27
2016,3,31,8,30,711.0,97.0,4.5,20.0,419.0,570.45,460.18
2016,3,31,8,45,758.0,96.5,4.7,21.0,478.0,632.16,506.57
2016,3,31,9,0,805.0,96.0,4.9,22.0,537.0,698.15,553.55
2016,3,31,9,15,827.5,99.0,4.8,22.5,589.0,750.73,588.6
2016,3,31,9,30,850.0,102.0,4.7,23.0,641.0,802.38,622.21
2016,3,31,9,45,876.0,100.5,4.6,24.0,690.5,845.86,648.0
2016,3,31,10,0,902.0,99.0,4.5,25.0,740.0,892.63,675.45
2016,3,31,10,15,913.5,101.0,4.45,25.0,780.0,928.56,698.19
2016,3,31,10,30,925.0,103.0,4.4,25.0,820.0,961.66,718.91
2016,3,31,10,45,937.5,102.5,4.35,25.5,854.0,989.94,734.85
2016,3,31,11,0,950.0,102.0,4.3,26.0,888.0,1015.02,748.6
2016,3,31,11,15,955.5,103.0,4.2,26.0,912.0,1031.56,757.87
2016,3,31,11,30,961.0,104.0,4.1,26.0,936.0,1044.38,764.82
2016,3,31,11,45,964.0,105.0,4.1,26.5,951.5,1050.94,766.93
2016,3,31,12,0,967.0,106.0,4.1,27.0,967.0,1053.62,766.68
2016,3,31,12,15,968.5,106.0,4.05,27.0,973.0,1049.88,763.63
2016,3,31,12,30,970.0,106.0,4.0,27.0,979.0,1042.24,758.24
2016,3,31,12,45,970.0,105.5,4.0,27.5,976.5,1028.81,748.07
2016,3,31,13,0,970.0,105.0,4.0,28.0,974.0,1011.6,735.63
2016,3,31,13,15,967.5,104.5,3.9,28.0,962.0,988.41,720.25
2016,3,31,13,30,965.0,104.0,3.8,28.0,950.0,961.71,702.68
2016,3,31,13,45,962.0,102.0,3.75,28.0,929.5,929.7,681.95
2016,3,31,14,0,959.0,100.0,3.7,28.0,909.0,894.49,659.08
2016,3,31,14,15,952.5,99.0,3.65,27.5,880.0,854.46,634.14
2016,3,31,14,30,946.0,98.0,3.6,27.0,851.0,811.79,607.17
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.5,763.77,575.02
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,714.01,541.05
2016,3,31,15,15,910.0,95.5,3.4,27.0,732.5,660.36,501.53
2016,3,31,15,30,898.0,93.0,3.3,27.0,689.0,605.55,460.18
2016,3,31,15,45,882.5,90.0,3.2,27.0,639.5,547.53,415.35
2016,3,31,16,0,867.0,87.0,3.1,27.0,590.0,489.25,369.01
2016,3,31,16,15,844.0,83.5,2.9,26.0,535.5,425.4,318.3
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,364.54,268.11
2016,3,31,16,45,789.0,75.5,2.55,24.5,423.5,301.61,214.72
2016,3,31,17,0,757.0,71.0,2.4,24.0,366.0,241.59,163.07
2016,3,31,17,15,708.5,65.5,2.25,23.0,306.5,180.95,112.71
2016,3,31,17,30,660.0,60.0,2.1,22.0,247.0,123.31,68.0
2016,3,31,17,45,577.0,53.0,1.95,21.0,189.0,70.47,35.34
2016,3,31,18,0,494.0,46.0,1.8,20.0,131.0,33.29,23.18
2016,3,31,18,15,358.5,33.5,2.0,19.5,83.0,25.14,15.55
2016,3,31,18,30,223.0,21.0,2.2,19.0,35.0,16.34,3.05
2016,3,31,18,45,111.5,10.5,2.4,18.5,17.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,12.5,0.5,0.48,0.0
2016,4,1,7,0,0.0,1.0,4.0,13.0,1.0,0.96,0.0
2016,4,1,7,15,0.0,2.0,4.2,13.5,2.0,1.93,0.0
2016,4,1,7,30,0.0,3.0,4.4,14.0,3.0,2.89,0.0
2016,4,1,7,45,0.0,4.0,4.6,14.5,4.0,3.86,0.0
2016,4,1,8,0,0.0,5.0,4.8,15.0,5.0,4.82,0.0
2016,4,1,8,15,169.0,90.0,5.05,15.0,167.5,200.02,165.62
2016,4,1,8,30,338.0,175.0,5.3,15.0,330.0,410.45,338.98
2016,4,1,8,45,221.5,210.5,5.55,15.5,317.0,377.57,309.03
2016,4,1,9,0,105.0,246.0,5.8,16.0,304.0,332.99,269.38
2016,4,1,9,15,52.5,130.0,5.75,16.0,159.0,170.9,137.27
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,13.53,5.62
2016,4,1,9,45,0.0,62.0,5.7,16.5,62.0,59.99,44.01
2016,4,1,10,0,0.0,110.0,5.7,17.0,110.0,106.79,81.99
2016,4,1,10,15,0.0,68.5,5.6,17.0,68.5,66.31,48.83
2016,4,1,10,30,0.0,27.0,5.5,17.0,27.0,26.12,15.85
2016,4,1,10,45,1.5,93.0,5.45,17.0,94.5,91.55,69.26
2016,4,1,11,0,3.0,159.0,5.4,17.0,162.0,158.03,122.66
2016,4,1,11,15,273.5,248.0,5.4,17.0,486.5,527.78,421.13
2016,4,1,11,30,544.0,337.0,5.4,17.0,811.0,892.88,693.37
2016,4,1,11,45,367.5,398.0,5.45,17.5,720.5,777.44,601.34
2016,4,1,12,0,191.0,459.0,5.5,18.0,630.0,659.48,508.28
2016,4,1,12,15,100.5,337.0,5.55,18.0,427.0,442.52,345.08
2016,4,1,12,30,10.0,215.0,5.6,18.0,224.0,219.55,170.14
2016,4,1,12,45,8.0,194.5,5.65,18.5,202.0,197.16,152.47
2016,4,1,13,0,6.0,174.0,5.7,19.0,180.0,174.91,134.65
2016,4,1,13,15,3.0,140.0,5.7,19.0,143.0,138.73,105.96
2016,4,1,13,30,0.0,106.0,5.7,19.0,106.0,102.82,77.3
2016,4,1,13,45,4.5,161.5,5.75,19.0,165.5,160.62,123.61
2016,4,1,14,0,9.0,217.0,5.8,19.0,225.0,218.04,169.14
2016,4,1,14,15,8.5,213.5,5.8,18.5,220.5,213.67,166.13
2016,4,1,14,30,8.0,210.0,5.8,18.0,216.0,209.31,163.21
2016,4,1,14,45,25.5,262.0,5.8,18.0,281.0,271.88,213.31
2016,4,1,15,0,43.0,314.0,5.8,18.0,346.0,330.91,260.06
2016,4,1,15,15,107.5,314.5,5.8,17.5,388.0,367.78,290.98
2016,4,1,15,30,172.0,315.0,5.8,17.0,430.0,397.52,315.8
2016,4,1,15,45,100.5,270.5,5.8,17.0,336.5,308.66,245.32
2016,4,1,16,0,29.0,226.0,5.8,17.0,243.0,227.28,180.4
2016,4,1,16,15,181.5,209.5,5.7,16.5,300.0,270.48,215.27
2016,4,1,16,30,334.0,193.0,5.6,16.0,357.0,295.41,232.52
2016,4,1,16,45,301.5,179.0,5.55,15.5,314.0,251.23,195.43
2016,4,1,17,0,269.0,165.0,5.5,15.0,271.0,210.49,161.3
2016,4,1,17,15,244.0,141.5,5.15,14.5,225.5,166.64,124.69
2016,4,1,17,30,219.0,118.0,4.8,14.0,180.0,125.89,91.68
2016,4,1,17,45,265.5,91.5,4.5,13.5,150.0,89.86,62.47
2016,4,1,18,0,312.0,65.0,4.2,13.0,120.0,48.95,37.77
2016,4,1,18,15,205.5,45.0,3.95,12.5,75.5,34.66,24.34
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,20.9,6.74
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,129.0,12.0,3.8,6.0,16.0,37.68,0.0
2016,4,2,6,45,293.0,25.5,3.9,6.5,59.5,116.34,76.65
2016,4,2,7,0,457.0,39.0,4.0,7.0,103.0,200.21,153.58
2016,4,2,7,15,546.0,47.5,3.95,8.0,159.5,269.45,216.99
2016,4,2,7,30,635.0,56.0,3.9,9.0,216.0,348.18,287.11
2016,4,2,7,45,690.0,62.0,3.9,10.5,275.5,414.68,344.71
2016,4,2,8,0,745.0,68.0,3.9,12.0,335.0,487.62,404.9
2016,4,2,8,15,781.0,72.5,3.8,13.0,394.5,551.69,456.02
2016,4,2,8,30,817.0,77.0,3.7,14.0,454.0,617.39,506.24
2016,4,2,8,45,842.5,80.5,3.6,15.0,510.5,675.98,548.47
2016,4,2,9,0,868.0,84.0,3.5,16.0,567.0,730.41,584.52
2016,4,2,9,15,886.5,87.0,3.35,16.5,618.5,782.19,618.49
2016,4,2,9,30,905.0,90.0,3.2,17.0,670.0,832.59,650.59
2016,4,2,9,45,918.5,92.0,3.1,17.5,716.5,875.97,677.26
2016,4,2,10,0,932.0,94.0,3.0,18.0,763.0,917.01,701.84
2016,4,2,10,15,942.0,96.0,3.05,18.5,802.5,952.32,723.24
2016,4,2,10,30,952.0,98.0,3.1,19.0,842.0,984.62,742.5
2016,4,2,10,45,959.0,99.0,3.15,19.5,874.0,1009.8,756.91
2016,4,2,11,0,966.0,100.0,3.2,20.0,906.0,1031.48,769.05
2016,4,2,11,15,971.0,101.0,3.25,20.0,929.5,1047.6,779.07
2016,4,2,11,30,976.0,102.0,3.3,20.0,953.0,1059.91,786.75
2016,4,2,11,45,978.0,103.0,3.35,20.5,968.0,1065.42,788.61
2016,4,2,12,0,980.0,104.0,3.4,21.0,983.0,1066.98,788.07
2016,4,2,12,15,981.0,104.0,3.4,21.0,989.0,1062.56,784.89
2016,4,2,12,30,982.0,104.0,3.4,21.0,995.0,1054.22,779.32
2016,4,2,12,45,980.5,104.5,3.45,21.5,991.5,1040.11,769.05
2016,4,2,13,0,979.0,105.0,3.5,22.0,988.0,1022.23,756.44
2016,4,2,13,15,976.5,104.5,3.5,22.0,975.5,998.74,741.31
2016,4,2,13,30,974.0,104.0,3.5,22.0,963.0,971.72,723.89
2016,4,2,13,45,969.0,103.0,3.5,22.0,941.5,938.64,702.41
2016,4,2,14,0,964.0,102.0,3.5,22.0,920.0,902.45,678.78
2016,4,2,14,15,957.5,101.0,3.45,22.0,890.5,862.14,651.91
