Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,50.73,36.52
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,35.73,25.36
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,23.16,14.16
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,10.6,2.71
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,5.41,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.9,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,11.57,2.62
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,26.06,15.97
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,40.57,28.63
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,57.99,43.58
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,75.42,58.26
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,93.34,73.04
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,111.23,87.49
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,76.4,58.33
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,43.48,30.78
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,63.33,47.05
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,83.21,63.05
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,89.05,67.44
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,94.94,71.85
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,103.81,78.63
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,112.69,85.35
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,116.15,87.9
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,119.6,90.47
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,142.22,108.06
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,164.9,125.47
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,131.42,99.05
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,98.1,72.71
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,111.31,82.94
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,124.52,93.05
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,143.1,107.61
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,161.61,122.05
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,222.13,168.41
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,282.42,213.66
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,485.78,367.49
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,673.91,502.31
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,419.37,317.31
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,169.96,127.38
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,366.72,279.71
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,550.16,413.85
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,429.44,324.27
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,316.08,239.39
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,372.73,284.52
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,420.68,321.5
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,463.69,355.95
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,477.31,364.79
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,418.6,317.22
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,361.36,269.73
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,299.61,217.38
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,243.0,168.53
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,186.0,120.73
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,134.24,79.7
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,84.14,46.29
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,42.63,31.48
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,32.26,22.08
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,23.12,12.84
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,32.27,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,89.72,54.23
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,152.17,111.75
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,227.5,177.05
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,171.31,137.25
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,84.78,66.27
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,80.9,62.75
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,77.49,59.48
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,138.46,109.59
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,201.22,159.86
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,217.65,171.62
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,233.97,183.19
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,284.29,221.66
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,328.68,254.77
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,374.16,288.21
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,420.19,321.44
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,511.76,389.36
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,596.74,450.72
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,686.48,514.54
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,769.46,572.06
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,914.69,678.85
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,1043.99,762.8
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,1047.02,761.51
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,1046.3,759.17
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,1040.77,754.92
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,1031.62,748.53
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,1017.01,737.82
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,998.95,725.06
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,975.64,709.99
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,949.14,692.93
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,916.9,672.56
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,881.88,650.3
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,842.17,624.41
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,800.17,596.84
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,753.46,566.12
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,704.91,532.97
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,651.97,494.8
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,598.26,455.05
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,541.47,411.88
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,484.88,367.54
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,425.58,320.37
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,365.51,271.17
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,305.11,220.64
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,247.85,171.88
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,190.66,124.28
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,138.72,83.27
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,88.0,49.22
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,45.85,34.28
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,34.49,24.07
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,24.71,14.34
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,31.22,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,86.69,54.48
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,145.0,107.02
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,215.7,167.57
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,169.8,135.49
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,94.23,73.85
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,155.43,124.52
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,217.36,174.48
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,261.48,209.09
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,313.9,249.42
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,367.38,289.94
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,422.87,331.08
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,438.54,340.36
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,452.1,348.08
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,533.72,408.38
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,627.37,475.12
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,796.53,600.11
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,959.01,708.02
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,983.79,720.68
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,1005.54,732.72
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,1019.72,739.94
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,1030.42,745.09
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,1033.21,745.82
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,1032.35,744.39
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,1026.84,741.12
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,1017.82,735.76
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,1003.88,726.33
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,986.56,714.81
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,963.13,700.77
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,936.6,684.66
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,904.9,665.04
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,870.51,643.47
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,831.49,618.31
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,790.26,591.42
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,744.35,561.17
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,695.98,527.83
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,644.04,490.81
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,591.42,452.2
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,534.75,408.66
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,478.59,364.26
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,417.82,315.73
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,360.5,268.37
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,301.08,218.01
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,245.01,169.93
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,188.5,123.13
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,137.31,82.86
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,88.27,49.98
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,47.94,35.78
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,34.92,24.21
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,24.65,14.26
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,12.52,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,21.15,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,51.69,31.76
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,109.29,80.68
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,171.04,132.88
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,128.96,101.46
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,74.21,56.51
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,99.38,77.16
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,124.54,97.37
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,112.54,87.05
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,101.12,77.3
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,92.53,69.91
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,84.19,62.81
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,99.87,75.06
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,115.67,87.26
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,144.15,109.43
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,172.82,131.47
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,141.68,106.55
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,110.75,81.93
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,120.6,89.33
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,130.44,96.67
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,131.42,97.31
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,132.39,97.98
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,143.69,106.53
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,154.95,115.01
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,183.34,136.82
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,211.61,158.42
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,167.8,124.79
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,124.34,91.24
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,249.92,188.11
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,377.89,284.78
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,381.7,287.73
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,385.11,290.66
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,282.15,213.42
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,182.58,137.35
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,225.94,171.17
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,268.31,203.93
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,284.6,217.34
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,299.56,229.75
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,242.52,186.06
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,185.91,142.34
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,114.67,86.68
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,42.52,29.0
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,102.74,77.62
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,156.49,120.42
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,130.98,100.45
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,109.18,83.4
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,93.98,67.04
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,66.17,51.46
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,47.39,34.77
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,30.44,18.97
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,15.61,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,5.9,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,11.57,3.25
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,28.0,17.33
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,44.47,31.33
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,65.06,48.58
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,85.59,65.47
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,48.78,34.89
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,13.51,5.55
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,15.93,7.52
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,18.35,9.46
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,214.59,169.68
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,419.78,328.91
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,453.12,352.11
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,484.78,374.26
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,563.31,432.7
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,653.36,497.95
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,682.13,518.09
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,710.99,538.42
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,397.82,306.47
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,72.7,51.71
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,88.8,64.44
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,104.95,76.98
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,118.66,87.57
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,132.35,98.12
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,170.07,127.39
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,207.68,156.29
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,123.85,91.65
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,40.72,26.55
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,39.26,25.5
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,37.8,24.42
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,35.85,22.9
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,33.9,21.38
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,33.41,21.07
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,32.92,20.77
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,47.92,32.82
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,62.93,44.89
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,47.41,32.56
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,31.91,20.17
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,29.97,18.67
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,28.03,17.16
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,22.7,12.93
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,17.38,8.65
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,42.99,29.8
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,68.64,51.01
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,57.98,42.48
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,47.33,33.83
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,68.43,48.2
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,73.04,57.62
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,52.99,39.74
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,31.3,19.9
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,16.09,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.48,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.96,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.93,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.89,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.85,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,4.82,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,5.79,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,6.75,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,29.94,19.27
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,53.16,38.33
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,178.58,140.25
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,308.95,241.99
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,210.65,163.98
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,110.72,83.74
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,167.75,128.75
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,225.46,173.21
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,236.36,180.8
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,247.29,188.44
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,296.79,225.27
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,346.42,261.36
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,397.66,298.78
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,440.93,329.93
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,375.94,281.89
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,306.15,230.09
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,445.89,334.91
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,578.81,430.92
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,479.32,358.43
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,381.72,286.75
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,485.18,364.46
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,588.0,438.78
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,596.15,445.03
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,602.05,450.19
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,577.19,432.78
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,551.4,414.76
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,443.47,335.22
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,343.0,259.93
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,287.14,218.97
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,234.24,179.37
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,243.47,187.12
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,252.11,194.07
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,199.96,154.35
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,147.79,114.19
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,171.07,132.13
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,185.81,142.05
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,156.37,118.57
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,126.1,94.73
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,96.69,72.02
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,69.78,51.64
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,49.57,36.87
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,30.24,19.2
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,15.4,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,4.82,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,9.64,1.99
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,18.81,9.98
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,27.99,17.88
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,38.62,26.97
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,49.27,35.93
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,89.91,69.55
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,131.6,103.22
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,172.23,135.56
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,214.07,168.2
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,215.73,168.29
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,216.95,168.13
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,228.08,175.87
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,239.21,183.5
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,289.72,221.25
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,349.28,264.72
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,278.35,210.95
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,216.36,163.69
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,215.87,162.96
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,215.36,162.06
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,192.05,144.17
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,168.82,126.34
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,327.84,245.86
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,484.05,356.96
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,524.41,384.79
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,563.86,412.39
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,670.51,488.86
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,771.22,558.53
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,629.62,459.47
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,494.16,362.99
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,540.58,398.18
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,580.34,427.14
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,561.4,415.35
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,541.59,403.18
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,390.99,294.36
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,248.42,187.66
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,191.86,145.3
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,136.03,102.4
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,123.49,92.95
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,110.99,83.4
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,162.61,124.64
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,210.18,162.11
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,195.68,150.47
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,179.04,136.83
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,149.2,113.55
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,120.97,91.55
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,100.99,71.55
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,63.42,44.3
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,47.8,35.24
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,32.03,20.67
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,16.45,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,28.54,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,63.5,42.26
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,118.05,87.79
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,176.21,136.27
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,239.18,188.34
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,307.75,244.09
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,257.02,203.95
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,180.74,141.4
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,127.03,98.43
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,79.32,59.5
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,145.04,112.0
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,212.28,163.69
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,410.37,316.19
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,615.28,462.25
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,654.54,486.17
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,693.14,511.12
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,808.38,593.05
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,926.04,670.18
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,946.5,680.16
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,968.34,692.31
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,981.87,699.78
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,992.27,705.52
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,1005.86,713.36
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,1010.35,715.64
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,1005.74,712.54
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,997.76,707.6
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,983.09,698.66
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,965.28,687.92
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,942.47,673.31
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,916.72,656.96
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,887.94,639.51
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,853.5,618.38
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,814.43,594.12
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,773.36,568.34
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,729.58,540.45
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,683.75,509.71
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,632.71,474.38
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,581.11,437.53
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,525.79,397.02
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,471.01,355.39
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,411.76,309.41
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,356.12,264.51
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,298.56,216.52
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,244.14,170.37
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,189.81,125.28
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,140.63,86.37
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,92.52,53.43
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,52.49,34.01
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,37.38,26.41
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,27.65,17.18
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.86,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,23.16,13.78
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,41.53,28.9
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,40.57,27.97
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,39.62,27.06
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,57.53,41.47
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,75.47,55.65
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,46.42,32.09
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,17.4,8.52
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,68.73,49.74
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,120.57,90.25
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,320.17,243.42
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,522.04,387.37
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,659.8,482.95
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,783.97,566.25
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,899.77,647.54
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,1005.64,714.84
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,1008.59,715.13
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,1014.71,718.82
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,1010.05,717.23
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,1001.99,713.68
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,988.14,706.54
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,971.04,697.37
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,948.45,684.05
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,922.86,668.83
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,890.99,649.95
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,856.68,629.25
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,819.14,605.7
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,777.59,579.19
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,732.17,549.67
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,685.44,517.54
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,633.84,481.36
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,581.74,443.72
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,460.39,351.32
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,369.14,281.2
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,374.78,284.97
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,356.74,266.37
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,274.66,202.63
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,217.98,161.38
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,176.54,128.12
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,137.39,97.19
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,100.19,69.64
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,66.86,47.79
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,47.39,34.96
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,30.5,19.59
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,16.66,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,55.81,12.72
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,129.25,88.78
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,192.23,143.98
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,266.76,208.49
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,331.93,265.19
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,403.2,324.95
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,467.19,376.27
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,532.7,426.6
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,592.96,470.82
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,654.15,513.91
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,708.62,548.85
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,762.56,582.17
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,806.37,610.69
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,852.66,640.68
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,892.63,665.24
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,930.22,688.04
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,962.8,708.32
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,992.46,726.7
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,1015.1,739.12
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,1034.37,749.45
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,1047.64,757.0
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,1057.29,762.42
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,1061.76,765.2
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,1062.51,765.8
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,1056.55,761.81
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,1046.94,755.66
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,1031.77,744.65
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,1013.11,731.57
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,989.15,716.19
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,961.95,698.8
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,928.96,678.06
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,893.14,655.41
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,852.98,630.6
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,810.46,603.96
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,763.61,573.2
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,715.08,540.86
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,662.27,502.31
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,608.56,462.22
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,550.05,417.82
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,493.08,373.2
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,433.41,325.65
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,375.04,277.64
2016,4,22,16,45,755.0,87.0,1.85,24.0,452.0,314.51,226.45
2016,4,22,17,0,725.0,82.0,1.7,24.0,396.0,256.72,176.87
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,196.37,126.7
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,143.2,84.29
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,91.29,48.57
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,46.94,27.77
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,32.42,22.38
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,26.08,16.2
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,12.83,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
