Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,56.5,17.74
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,128.91,88.91
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,192.08,143.34
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,266.99,207.02
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,332.59,262.73
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,404.34,321.15
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,467.7,370.03
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,532.56,417.57
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,592.52,461.67
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,653.41,505.08
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,707.96,540.71
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,761.9,574.94
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,809.62,605.57
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,851.22,631.83
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,890.52,655.14
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,927.4,676.65
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,959.18,695.4
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,988.05,712.28
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,1010.01,724.11
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,1028.57,733.91
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,1041.61,741.08
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,1051.07,746.21
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,1054.91,746.55
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,1055.1,744.84
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,1049.15,740.98
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,1039.6,735.1
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,1024.6,726.68
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1006.19,716.24
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,982.53,702.52
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,955.7,686.78
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,923.19,667.33
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,887.95,645.97
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,848.38,621.98
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,806.51,596.09
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,760.26,566.77
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,712.34,535.39
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,660.3,499.38
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,606.04,460.6
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,549.39,418.0
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,492.84,374.02
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,433.43,326.8
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,375.4,279.14
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,313.13,226.68
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,255.97,177.57
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,198.6,129.7
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,146.11,87.76
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,95.16,52.63
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,52.38,32.17
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,35.96,25.43
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,27.87,17.75
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,13.9,0.27
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,40.47,14.82
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,88.42,62.17
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,141.53,107.35
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,202.56,159.34
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,265.92,212.96
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,331.09,267.05
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,390.69,315.56
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,454.41,366.07
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,510.79,410.22
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,569.21,454.98
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,431.63,344.21
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,256.64,200.56
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,237.63,185.31
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,218.34,169.48
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,249.11,192.89
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,280.07,216.06
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,292.58,225.22
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,305.1,234.42
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,407.12,311.27
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,502.68,381.05
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,632.01,477.49
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,761.14,570.7
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,723.08,540.44
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,690.91,515.14
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,750.43,558.99
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,801.6,596.02
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,573.59,431.07
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,347.74,261.23
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,337.47,254.31
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,327.18,246.79
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,286.13,216.18
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,245.48,185.67
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,258.45,195.81
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,271.14,205.65
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,486.31,376.45
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,668.06,512.84
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,618.76,475.18
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,569.24,437.83
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,516.52,397.22
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,464.35,355.99
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,409.34,312.13
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,356.34,268.67
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,301.26,222.39
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,249.31,178.26
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,196.85,134.92
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,149.53,97.44
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,103.44,64.84
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,64.51,43.37
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,45.53,33.45
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,35.16,23.68
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,18.11,3.07
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,51.36,21.8
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,112.47,78.02
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,170.43,126.97
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,238.95,184.83
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,300.47,237.0
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,370.89,294.98
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,369.15,294.02
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,348.68,276.68
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,365.09,288.2
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,383.73,300.62
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,350.13,272.11
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,302.7,232.79
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,348.16,266.63
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,394.4,300.27
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,473.02,357.97
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,545.61,410.03
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,591.83,442.78
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,638.44,475.57
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,721.57,534.57
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,798.21,587.81
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,906.04,667.42
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,1003.47,732.88
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,1007.08,732.93
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,1014.1,736.0
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,1008.82,732.04
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,1000.17,726.09
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,820.79,602.28
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,633.13,461.8
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,789.43,582.74
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,917.57,673.39
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,808.92,596.97
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,704.73,518.22
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,607.32,448.48
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,516.52,382.11
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,612.53,459.57
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,680.29,513.44
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,575.19,433.2
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,489.81,367.46
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,489.1,368.74
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,468.94,353.07
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,412.36,308.34
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,357.57,263.93
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,301.38,217.27
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,248.63,172.96
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,195.13,129.25
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,146.88,91.5
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,99.96,59.3
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,60.74,38.87
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,42.22,30.1
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,31.45,20.26
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,15.86,2.65
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,46.79,21.34
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,106.96,74.99
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,162.38,121.9
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,226.43,176.1
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,182.32,143.89
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,111.16,85.98
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,143.58,112.09
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,177.13,138.61
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,194.76,152.15
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,212.29,165.46
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,309.97,242.36
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,413.92,321.96
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,600.35,467.87
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,795.33,612.72
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,835.32,637.98
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,873.68,662.64
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,905.06,683.37
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,934.06,702.47
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,951.61,712.58
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,970.3,723.59
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,982.96,731.72
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,992.53,737.9
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,918.19,682.53
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,831.79,614.97
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,913.81,678.65
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,983.14,727.93
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,728.77,545.7
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,468.49,347.26
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,581.75,432.95
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,685.37,508.86
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,497.17,371.86
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,313.34,234.01
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,457.85,344.74
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,589.52,442.14
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,583.7,439.17
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,573.07,432.87
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,509.55,386.25
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,452.08,343.7
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,395.21,300.85
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,342.48,260.85
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,305.52,233.0
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,269.28,205.27
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,196.43,149.52
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,131.74,100.44
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,111.66,84.98
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,91.76,69.33
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,95.13,69.46
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,86.1,62.54
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,59.57,44.9
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,36.32,24.43
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,18.86,5.07
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,53.92,27.36
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,115.18,81.67
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,177.71,134.49
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,252.67,198.32
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,318.57,254.4
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,389.87,313.33
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,457.84,368.05
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,530.75,424.83
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,591.72,470.52
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,654.01,515.71
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,710.5,553.76
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,769.92,591.59
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,818.02,621.63
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,864.68,650.17
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,907.69,674.75
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,943.65,694.21
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,975.68,711.43
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,1004.82,726.54
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,1028.79,738.66
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,1049.54,748.7
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,1063.49,756.53
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,1073.82,762.27
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,1079.43,763.68
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,1081.36,762.98
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,1075.13,758.91
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,1065.24,752.76
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,1050.24,743.58
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,1031.71,732.32
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,1007.4,717.01
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,979.82,699.74
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,946.78,679.44
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,910.8,657.2
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,870.1,630.95
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,827.02,603.04
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,779.83,572.56
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,730.86,540.58
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,677.62,503.25
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,623.43,464.16
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,565.83,420.98
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,506.09,375.19
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,445.83,327.73
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,386.78,279.9
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,325.92,229.93
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,267.9,181.46
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,206.1,131.03
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,151.57,88.13
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,99.19,52.47
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,54.64,31.07
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,35.86,24.81
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,29.23,18.59
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,14.22,2.92
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,12.29,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,67.68,37.1
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,129.67,91.99
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,189.31,142.79
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,261.24,203.63
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,325.02,257.75
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,394.7,315.13
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,456.82,365.15
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,522.19,416.21
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,580.61,460.68
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,640.2,504.89
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,693.42,542.08
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,744.3,575.72
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,791.47,606.22
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,837.3,635.28
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,876.11,659.54
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,912.71,682.11
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,942.93,701.1
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,970.4,718.23
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,991.74,730.13
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,1003.72,735.89
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,1015.79,743.06
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,1024.53,748.15
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,1025.87,747.32
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,1029.83,748.4
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,1016.83,739.4
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,1006.64,732.48
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,992.73,723.48
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,970.49,709.09
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,946.11,693.13
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,919.02,675.39
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,880.45,649.93
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,841.77,624.35
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,664.21,495.39
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,505.6,374.95
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,407.06,303.77
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,313.42,234.45
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,261.02,195.81
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,208.65,156.57
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,199.39,149.96
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,190.13,143.27
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,127.67,95.49
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,64.79,46.34
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,39.61,26.42
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,14.48,6.16
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,12.54,4.64
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,10.61,3.09
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,57.58,38.95
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,87.5,63.48
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,60.08,45.38
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,36.43,24.65
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,18.94,6.37
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,4.86,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,40.4,21.32
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,83.35,58.58
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,133.37,100.2
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,188.24,145.82
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,125.29,97.0
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,54.11,38.88
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,95.17,72.05
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,137.14,105.23
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,127.85,97.41
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,118.96,90.01
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,208.55,160.59
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,308.44,237.13
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,262.75,200.95
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,211.27,160.37
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,209.23,158.2
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,207.23,156.06
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,530.48,406.4
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,852.98,638.64
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,506.86,385.81
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,132.39,96.87
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,135.84,99.76
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,139.29,102.37
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,186.98,138.83
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,234.68,174.86
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,334.59,249.29
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,430.05,318.79
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,415.21,307.69
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,400.4,296.94
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,345.5,256.79
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,295.14,219.69
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,428.68,319.87
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,556.24,412.37
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,644.39,479.96
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,717.69,535.35
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,670.14,500.0
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,626.38,467.71
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,559.6,420.5
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,495.12,374.15
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,443.87,335.92
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,395.17,299.08
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,355.11,268.2
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,318.26,240.1
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,274.76,206.87
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,233.67,175.35
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,194.94,146.01
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,156.32,116.76
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,119.15,88.64
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,85.31,63.13
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,58.2,43.83
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,32.52,21.45
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,16.41,5.21
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,9.58,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,57.57,34.04
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,108.92,79.28
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,171.59,132.38
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,241.11,191.69
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,302.49,243.74
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,370.16,299.53
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,432.71,349.8
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,502.61,404.24
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,561.1,448.62
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,621.11,492.91
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,676.89,533.08
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,733.29,572.46
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,780.0,602.25
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,825.62,630.62
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,864.69,653.76
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,905.62,677.68
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,936.89,694.53
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,965.57,709.34
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,990.61,721.43
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,1012.83,731.43
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,1025.75,736.17
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,1035.32,738.62
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,1036.79,735.01
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,1041.19,733.19
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,1035.12,727.75
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,1025.65,720.43
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,1011.84,710.58
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,994.72,698.81
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,971.58,685.05
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,945.41,669.49
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,914.4,650.3
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,880.62,629.28
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,841.91,604.98
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,801.0,579.14
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,756.21,551.09
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,709.63,521.0
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,657.45,485.61
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,605.02,448.99
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,550.1,408.62
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,495.02,366.91
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,436.83,322.31
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,379.94,277.15
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,318.74,227.1
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,262.27,179.78
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,205.35,133.03
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,153.03,91.55
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,102.03,55.9
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,57.9,33.17
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,37.26,26.34
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,30.71,20.23
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,18.97,7.48
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,8.85,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,19.06,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,75.7,45.57
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,136.39,97.87
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,194.54,148.22
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,264.01,208.01
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,160.26,127.82
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,26.06,16.24
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,102.22,79.54
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,182.66,144.63
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,167.78,131.82
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,152.24,118.56
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,216.75,169.8
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,290.02,226.64
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,249.7,193.79
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,216.11,166.42
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,247.42,190.09
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,278.88,213.46
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,427.55,327.16
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,580.41,439.56
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,387.45,295.74
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,199.4,151.02
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,417.39,318.49
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,640.16,480.26
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,627.89,468.73
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,614.93,457.91
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,548.02,409.19
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,487.77,364.82
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,497.17,372.06
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,506.02,378.68
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,468.39,351.31
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,431.41,324.36
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,440.87,332.03
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,449.49,338.96
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,621.7,475.63
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,764.67,585.18
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,617.78,472.68
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,492.52,374.92
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,499.41,383.14
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,498.79,384.58
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,462.82,357.39
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,424.44,327.67
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,371.47,286.34
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,321.81,247.04
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,274.81,208.82
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,230.05,172.09
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,188.86,139.17
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,151.87,110.37
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,117.33,84.47
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,83.76,61.1
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,59.61,45.86
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,40.33,28.55
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,22.65,10.53
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.93,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,18.8,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,73.9,45.93
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,132.09,96.79
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,188.06,146.16
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,252.9,203.22
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,145.39,117.94
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,10.61,3.43
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,12.54,5.04
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,14.48,6.63
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,138.07,110.62
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,268.89,217.43
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,275.58,221.67
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,281.47,225.4
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,222.68,177.29
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,170.79,134.58
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,158.43,124.05
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,146.12,113.62
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,162.3,126.5
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,178.57,139.38
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,202.34,158.12
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,226.13,176.75
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,252.88,197.59
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,279.57,218.25
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,425.25,331.34
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,565.35,436.34
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,519.36,400.96
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,473.68,366.26
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,390.97,303.1
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,306.46,237.77
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,446.0,346.51
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,580.92,448.14
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,446.29,345.53
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,316.94,245.48
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,305.25,236.93
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,293.62,228.17
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,278.23,216.52
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,262.94,204.93
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,204.78,159.47
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,147.44,114.12
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,188.68,147.57
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,227.94,179.09
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,221.44,174.22
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,215.89,170.02
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,202.36,159.09
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,186.81,146.12
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,158.02,123.14
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,130.36,101.01
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,103.72,79.68
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,78.63,59.78
