Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,52.99,40.88
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,34.27,23.93
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,20.93,9.95
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,8.85,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,27.16,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,88.07,55.83
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,155.66,114.08
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,218.56,169.29
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,291.85,233.09
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,355.75,288.62
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,424.93,346.79
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,488.18,397.95
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,552.98,448.61
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,611.81,493.37
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,671.32,537.14
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,724.92,573.7
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,778.03,609.23
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,820.93,636.59
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,866.22,665.27
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,905.55,689.38
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,942.51,711.6
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,973.01,730.65
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,1000.57,747.73
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,1022.11,759.37
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,1040.29,768.84
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,1053.51,776.62
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,1063.17,782.22
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,1066.69,782.47
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,1066.57,780.53
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,1060.32,776.29
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,1050.49,769.91
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,1035.67,758.94
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,1017.44,745.9
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,993.01,730.36
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,965.41,712.77
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,933.0,690.63
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,897.8,666.64
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,858.26,640.63
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,816.38,612.89
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,770.17,582.19
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,722.27,549.97
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,670.39,513.38
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,617.56,474.79
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,561.65,431.84
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,503.34,385.87
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,444.43,338.51
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,386.64,290.54
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,327.07,239.56
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,269.98,189.89
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,209.57,138.75
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,156.03,94.81
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,103.97,57.11
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,59.0,33.1
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,35.95,25.84
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,30.27,20.44
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,19.23,8.91
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,9.83,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,7.37,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,32.07,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,88.42,56.43
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,154.95,113.21
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,216.73,167.01
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,288.29,228.74
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,351.99,283.6
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,421.03,341.11
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,483.65,391.16
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,549.16,441.6
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,606.15,484.73
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,665.61,528.38
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,719.42,564.3
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,772.78,598.92
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,819.52,628.9
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,864.72,657.34
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,899.2,678.28
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,936.0,700.7
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,967.43,718.98
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,996.02,735.28
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,1018.15,747.25
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,1037.02,757.12
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,1050.01,764.37
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,1059.49,769.49
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,1064.89,770.94
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,1066.71,770.23
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,1060.93,766.32
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,1051.61,760.31
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,1036.82,750.9
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,1018.63,739.41
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,995.23,724.6
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,968.65,707.77
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,936.72,687.39
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,901.95,665.07
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,862.46,639.2
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,820.64,611.61
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,774.37,580.97
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,726.39,548.81
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,674.54,510.96
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,621.72,471.52
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,563.88,427.6
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,507.61,383.57
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,448.73,336.68
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,390.97,289.29
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,330.99,239.15
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,273.33,190.03
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,213.11,139.72
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,159.84,96.54
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,106.97,58.47
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,60.85,33.62
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,37.17,26.56
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,32.05,21.7
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,21.05,10.38
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,11.8,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,15.95,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,44.71,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,104.29,66.07
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,174.89,125.5
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,237.3,179.68
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,308.56,240.42
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,372.23,294.1
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,440.63,349.47
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,500.45,396.4
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,563.47,443.91
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,621.16,484.83
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,679.26,523.9
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,730.21,555.36
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,780.03,585.24
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,821.82,610.9
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,865.83,637.68
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,902.29,658.38
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,936.09,677.17
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,966.33,694.89
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,993.65,710.73
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,1013.05,720.21
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,1029.05,727.69
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,1040.53,733.91
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,1048.51,738.14
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,1051.92,738.98
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,1051.78,737.81
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,1045.6,734.54
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,1035.92,729.27
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,1019.88,719.36
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,1000.55,707.44
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,976.59,693.47
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,949.57,677.54
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,846.85,612.0
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,748.96,541.77
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,784.3,572.73
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,801.99,586.82
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,754.48,556.03
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,705.94,524.35
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,655.49,489.68
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,602.68,452.31
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,531.33,398.92
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,469.1,351.34
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,392.2,293.16
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,331.62,247.3
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,285.48,210.7
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,240.43,174.31
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,197.3,140.0
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,156.39,107.9
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,115.92,77.69
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,78.34,53.11
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,53.41,40.18
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,38.32,26.8
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,24.16,12.87
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,15.92,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,43.72,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,102.42,65.85
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,171.09,123.78
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,233.05,177.93
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,303.77,238.83
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,367.36,292.86
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,435.84,348.95
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,497.69,397.28
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,560.35,444.35
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,618.2,486.77
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,676.63,528.0
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,730.48,563.34
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,783.79,597.6
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,825.77,624.35
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,870.07,652.4
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,909.18,675.24
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,945.98,696.23
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,977.0,714.56
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,1005.08,730.92
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,1027.04,741.85
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,1045.69,750.66
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,1057.39,756.62
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,1065.51,760.48
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,1070.96,761.29
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,1072.78,759.97
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,1065.98,754.95
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,1055.56,747.89
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,1041.08,737.0
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,1023.09,724.1
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,998.88,709.46
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,971.45,692.85
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,938.66,672.82
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,903.03,650.9
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,863.92,627.01
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,822.37,601.26
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,775.15,571.35
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,726.41,539.98
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,674.54,504.41
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,621.68,466.47
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,565.09,424.73
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,506.17,379.87
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,447.56,333.91
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,390.0,287.22
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,330.36,237.78
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,273.36,189.5
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,212.81,138.99
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,158.95,95.27
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,106.96,57.74
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,61.68,33.25
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,36.02,25.47
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,30.81,20.6
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,20.79,10.58
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,12.78,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,13.06,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,35.33,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,89.06,58.53
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,150.34,110.32
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,207.78,160.2
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,273.8,216.95
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,336.27,270.19
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,402.15,324.83
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,407.38,328.43
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,395.87,317.45
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,407.02,324.34
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,404.46,320.03
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,568.4,449.84
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,741.78,579.9
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,787.42,609.27
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,831.74,637.88
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,868.43,661.03
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,902.81,682.41
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,932.52,701.18
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,959.58,718.09
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,980.09,729.42
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,997.44,738.67
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,1009.43,745.9
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,1018.17,751.11
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,1021.96,751.63
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,1028.88,754.36
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,1022.82,749.72
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,1013.4,743.07
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,998.27,731.68
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,979.97,718.34
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,782.57,580.37
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,587.7,432.4
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,506.47,374.0
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,429.94,317.76
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,409.61,303.58
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,389.43,289.29
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,444.53,331.65
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,493.08,368.31
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,504.48,379.29
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,507.73,383.66
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,408.7,309.13
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,327.24,247.49
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,362.29,274.37
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,371.72,277.08
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,316.27,230.84
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,263.22,185.96
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,209.63,141.23
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,160.65,101.68
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,112.52,66.57
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,70.38,42.23
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,44.14,32.24
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,35.57,24.42
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,23.97,13.05
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.74,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.9,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,11.58,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,38.11,24.16
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,65.63,47.87
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,98.47,75.67
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,132.94,104.67
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,169.22,134.77
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,212.75,170.34
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,127.81,100.47
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,45.41,31.75
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,58.0,41.93
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,70.61,52.0
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,94.94,71.28
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,119.61,90.56
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,95.43,71.05
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,71.64,51.92
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,79.9,58.38
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,88.18,64.81
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,115.11,85.96
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,142.14,107.0
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,169.22,127.76
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,196.38,148.34
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,199.36,150.45
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,202.29,152.58
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,181.05,136.13
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,159.85,119.71
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,149.96,111.99
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,140.07,104.28
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,135.1,100.2
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,130.16,96.16
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,192.52,144.58
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,254.38,192.02
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,428.45,323.96
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,591.37,442.09
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,524.02,393.64
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,459.87,347.62
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,350.07,266.51
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,244.71,186.6
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,200.65,153.26
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,157.18,119.69
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,179.75,137.92
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,201.39,155.4
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,106.92,80.94
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,10.62,3.06
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,45.42,31.69
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,80.24,60.36
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,69.61,51.95
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,58.95,43.41
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,48.3,34.64
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,37.66,25.75
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,27.5,18.28
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,17.36,9.23
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,10.12,2.41
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.95,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,10.32,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,20.81,0.0
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,74.5,49.67
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,133.14,97.55
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,185.06,142.07
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,242.55,190.93
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,225.13,179.11
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,183.86,145.53
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,324.72,260.47
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,482.9,386.51
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,468.59,372.65
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,449.47,354.52
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,507.72,398.55
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,568.47,443.55
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,590.42,456.91
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,609.26,467.8
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,669.41,511.45
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,738.76,560.64
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,766.86,579.58
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,793.94,597.77
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,888.83,666.51
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,984.95,730.85
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,998.06,737.58
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,1003.72,739.78
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,1019.82,747.53
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,1026.68,749.05
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,1021.11,744.4
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,1012.28,737.8
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,998.8,726.77
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,982.13,713.81
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,959.06,698.25
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,933.08,680.86
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,903.25,659.96
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,870.66,637.42
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,832.42,612.35
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,792.12,585.75
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,747.8,556.19
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,701.31,524.36
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,651.16,488.95
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,600.34,452.12
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,545.89,410.89
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,491.81,368.86
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,435.19,324.42
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,377.36,277.86
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,320.5,230.58
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,266.35,184.84
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,211.58,139.49
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,161.23,99.08
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,112.25,63.86
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,69.91,40.02
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,42.83,30.8
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,35.45,24.16
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,23.47,12.84
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,10.87,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.88,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,10.66,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,24.59,2.42
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,73.94,49.09
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,126.71,92.48
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,183.64,139.52
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,254.92,198.24
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,219.84,172.72
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,161.96,126.09
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,321.91,255.07
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,509.09,400.11
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,564.91,440.45
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,622.01,481.11
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,675.34,518.34
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,729.41,554.69
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,774.23,584.13
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,817.89,612.48
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,853.87,634.35
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,891.16,656.92
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,920.1,673.74
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,946.5,688.84
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,967.22,700.22
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,985.01,709.74
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,997.24,717.18
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,1006.3,722.73
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,1006.66,723.14
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,1003.73,721.6
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,998.07,718.12
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,989.29,712.72
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,972.63,700.91
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,953.23,687.44
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,930.55,673.02
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,905.27,656.92
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,872.59,636.13
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,838.15,614.08
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,800.96,589.82
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,762.01,564.08
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,664.03,491.78
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,579.74,428.38
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,573.13,426.98
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,556.9,417.41
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,515.95,387.02
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,471.74,353.3
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,377.48,282.26
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,307.84,230.34
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,294.08,216.79
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,265.68,189.46
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,215.66,149.5
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,170.41,114.33
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,129.52,85.38
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,91.78,62.05
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,62.91,47.67
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,47.35,33.99
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,30.8,18.67
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,11.89,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,30.05,5.69
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,77.94,51.34
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,136.43,99.55
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,191.42,145.97
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,253.63,198.1
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,312.7,247.12
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,376.94,299.13
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,433.42,343.89
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,492.24,389.34
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,547.43,430.65
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,607.03,474.09
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,654.92,507.87
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,702.02,540.41
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,747.24,570.81
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,791.65,600.06
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,824.68,620.33
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,855.17,638.61
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,885.94,658.03
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,914.64,675.92
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,933.09,685.61
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,948.67,693.26
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,882.16,642.37
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,806.4,585.32
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,832.97,603.02
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,862.18,621.54
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,767.27,553.62
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,672.57,485.38
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,538.32,390.76
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,411.2,298.92
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,442.82,322.12
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,473.38,343.84
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,597.64,435.22
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,710.52,515.28
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,669.58,486.1
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,629.54,458.28
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,657.48,482.36
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,669.76,494.3
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,578.76,428.54
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,501.82,372.27
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,465.01,346.05
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,426.47,317.64
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,401.28,298.58
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,368.65,272.04
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,315.73,229.69
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,266.27,189.68
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,216.25,149.94
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,170.95,114.83
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,126.49,82.66
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,91.28,61.13
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,61.47,46.47
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,45.88,32.8
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,28.9,17.32
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,12.55,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,6.39,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,13.7,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,34.59,9.15
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,83.17,55.18
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,142.81,104.23
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,113.1,85.43
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,65.24,48.39
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,83.09,62.97
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,100.92,77.15
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,232.86,183.7
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,377.5,295.99
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,401.9,311.97
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,415.98,320.28
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,356.4,272.71
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,282.2,213.69
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,205.25,154.96
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,135.33,100.67
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,86.21,62.3
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,37.75,24.2
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,338.0,255.85
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,641.56,468.18
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,799.67,576.73
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,951.89,676.31
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,883.79,626.04
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,806.23,570.72
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,820.34,580.4
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,832.93,588.16
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,830.9,587.13
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,827.15,585.18
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,827.4,586.32
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,827.79,587.49
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,766.31,546.04
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,708.74,506.95
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,724.2,520.76
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,735.04,530.73
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,557.75,406.88
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,394.52,288.65
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,539.4,399.7
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,659.67,486.97
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,554.05,410.02
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,465.0,345.0
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,447.99,333.89
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,425.01,317.13
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,357.39,267.13
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,301.19,225.58
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,291.42,215.24
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,266.67,190.88
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,217.05,151.48
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,172.09,116.67
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,131.69,87.83
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,93.95,64.01
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,63.99,48.99
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,48.11,35.01
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,31.67,19.82
