Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,12.55,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,6.39,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,19.0,8.5,8.94,0.0
2016,5,13,6,0,18.0,16.0,2.4,19.0,17.0,20.11,4.36
2016,5,13,6,15,63.5,43.0,2.4,19.0,53.0,62.59,42.41
2016,5,13,6,30,109.0,70.0,2.4,19.0,89.0,108.52,80.82
2016,5,13,6,45,163.5,96.0,2.4,19.5,135.5,161.01,124.56
2016,5,13,7,0,218.0,122.0,2.4,20.0,182.0,223.26,176.0
2016,5,13,7,15,265.5,142.5,2.4,20.5,232.0,278.29,220.92
2016,5,13,7,30,313.0,163.0,2.4,21.0,282.0,338.08,268.6
2016,5,13,7,45,356.5,178.0,2.4,22.0,334.0,394.04,311.59
2016,5,13,8,0,400.0,193.0,2.4,23.0,386.0,453.75,356.13
2016,5,13,8,15,432.0,206.0,2.4,23.5,436.5,513.3,399.7
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,569.05,439.43
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,619.64,474.5
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,671.06,509.34
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,714.82,537.71
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,758.2,565.21
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,797.35,589.47
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,837.67,613.99
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,868.22,632.24
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,896.88,649.06
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,920.33,661.71
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,941.59,672.86
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,815.47,583.23
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,673.39,481.7
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,766.23,546.43
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,855.81,605.03
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,794.74,561.63
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,733.22,518.91
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,842.54,598.41
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,936.48,663.06
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,913.73,648.0
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,888.66,632.77
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,782.88,560.04
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,684.81,490.63
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,709.79,511.48
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,726.08,525.07
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,665.94,484.21
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,607.94,444.71
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,560.6,412.37
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,517.04,381.97
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,483.22,358.6
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,445.36,331.09
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,381.78,283.42
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,328.87,243.55
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,271.48,200.41
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,224.72,165.52
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,189.42,138.86
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,157.15,114.74
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,132.4,93.11
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,96.38,65.68
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,65.78,50.31
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,49.59,36.13
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,32.85,20.84
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,13.51,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,6.88,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,10.32,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,20.52,5.71
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,60.12,40.46
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,102.23,75.07
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,149.7,114.42
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,199.72,155.73
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,204.55,160.66
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,201.35,157.83
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,258.49,202.08
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,314.25,243.89
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,367.38,283.66
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,422.91,324.43
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,419.84,319.12
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,411.8,310.32
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,390.81,293.41
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,374.5,279.83
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,380.78,283.07
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,386.57,285.83
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,377.43,278.26
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,367.97,270.61
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,250.22,184.87
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,141.21,103.39
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,136.31,99.98
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,131.39,96.29
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,162.83,125.97
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,194.22,143.64
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,217.6,160.76
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,240.83,177.63
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,178.46,131.28
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,116.53,84.66
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,112.1,81.68
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,107.67,78.54
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,82.43,59.13
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,57.2,39.56
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,50.39,34.37
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,43.59,29.12
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,49.39,33.78
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,55.19,38.45
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,78.93,57.45
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,102.55,76.38
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,75.5,55.09
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,48.36,33.52
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,196.73,151.67
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,326.29,248.85
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,285.37,215.29
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,244.19,181.63
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,203.75,150.11
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,171.69,125.91
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,133.39,96.52
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,98.17,71.18
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,69.82,54.92
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,51.29,38.41
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,32.9,21.43
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,14.48,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,7.37,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,5.41,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,10.61,0.69
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,26.55,16.1
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,42.8,30.35
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,63.86,48.42
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,84.84,66.14
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,143.47,115.06
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,204.44,165.41
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,255.59,206.56
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,304.28,244.97
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,352.91,282.49
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,403.25,320.54
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,373.33,294.4
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,330.55,258.4
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,382.2,297.26
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,434.98,335.85
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,530.59,406.84
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,622.1,472.7
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,559.34,423.73
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,484.82,366.56
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,445.64,336.62
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,405.98,306.06
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,439.45,330.41
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,472.65,353.99
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,455.79,354.82
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,438.82,327.28
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,479.89,357.08
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,520.15,385.68
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,473.54,351.83
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,427.55,318.6
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,432.95,322.96
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,437.97,326.82
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,353.11,265.09
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,269.13,202.98
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,288.02,217.68
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,306.47,231.7
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,267.88,202.95
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,229.76,174.43
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,221.06,168.52
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,212.42,162.55
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,139.75,106.24
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,66.76,48.46
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,137.46,105.49
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,204.04,158.43
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,121.08,92.87
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,36.7,24.73
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,31.86,20.87
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,27.03,16.93
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,22.19,12.93
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,17.36,8.89
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,13.01,5.73
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,8.67,1.85
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,5.3,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,7.37,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,14.47,3.28
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,32.7,20.89
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,51.23,36.95
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,74.74,56.81
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,98.57,76.66
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,144.36,114.43
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,190.41,152.08
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,235.97,188.51
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,289.38,230.49
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,286.8,227.27
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,286.94,226.02
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,311.99,244.47
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,337.03,262.6
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,215.93,167.33
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,93.99,69.83
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,242.54,186.54
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,392.4,299.05
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,443.37,336.01
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,494.72,372.97
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,365.55,276.3
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,232.89,175.46
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,273.98,206.17
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,315.04,235.92
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,372.25,277.11
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,423.63,313.23
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,459.78,339.13
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,495.22,364.41
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,747.76,553.54
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,968.85,702.64
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,851.4,621.67
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,735.0,535.68
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,533.45,394.69
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,340.4,252.71
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,347.03,259.12
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,352.63,264.21
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,361.06,271.13
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,368.34,277.17
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,343.26,259.51
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,318.46,241.95
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,301.61,229.84
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,284.3,217.2
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,302.89,232.23
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,314.09,240.17
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,267.02,203.26
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,223.7,169.38
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,188.91,141.78
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,155.31,115.11
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,126.37,85.05
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,76.65,44.02
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,44.08,32.52
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,37.41,26.47
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,26.39,16.2
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,14.76,0.0
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,9.34,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.98,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,4.33,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,6.74,0.0
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,9.64,2.47
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,12.54,4.92
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,57.01,42.14
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,102.84,79.72
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,58.47,42.85
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,15.45,7.15
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,17.38,8.68
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,19.32,10.19
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,64.33,46.61
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,109.69,82.55
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,102.8,76.79
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,95.95,71.17
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,180.11,136.98
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,265.47,201.73
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,316.29,239.55
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,374.89,282.59
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,420.85,315.33
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,466.8,347.53
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,441.79,328.63
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,416.64,309.93
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,395.93,294.69
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,369.84,275.53
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,499.06,370.26
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,625.38,459.12
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,796.95,587.05
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,947.96,690.55
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,925.89,675.06
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,901.18,659.39
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,870.51,639.75
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,837.73,618.66
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,716.4,531.9
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,608.54,450.51
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,577.46,429.9
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,545.84,408.14
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,547.47,411.89
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,537.23,406.07
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,454.19,343.64
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,384.32,290.88
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,360.74,273.63
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,334.07,252.61
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,291.4,218.45
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,248.86,183.76
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,206.28,149.53
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,165.97,117.41
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,127.4,88.24
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,92.35,64.06
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,62.87,48.59
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,47.4,34.87
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,33.83,22.27
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,17.93,1.34
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,9.34,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,17.7,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,44.98,21.52
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,92.4,64.23
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,151.52,114.03
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,120.59,93.84
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,77.43,59.9
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,144.79,116.06
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,220.52,178.19
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,255.78,206.04
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,285.25,228.72
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,306.81,244.86
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,327.25,259.82
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,356.88,281.52
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,386.51,302.83
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,413.25,321.66
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,439.8,340.11
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,531.78,408.53
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,619.36,471.71
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,682.33,516.43
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,738.79,556.1
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,778.71,582.9
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,824.32,613.11
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,767.31,568.48
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,706.63,521.79
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,685.96,505.5
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,664.37,488.38
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,833.71,615.47
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,984.78,719.5
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,759.31,560.68
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,529.64,389.35
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,608.53,448.66
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,680.06,500.1
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,728.5,537.11
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,768.49,567.96
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,694.3,516.06
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,625.19,467.4
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,503.54,379.13
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,391.94,295.95
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,405.15,308.1
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,412.36,315.1
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,308.12,236.41
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,210.84,161.76
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,148.37,113.63
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,86.11,64.45
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,130.44,100.27
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,171.05,132.69
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,148.26,115.03
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,126.19,97.85
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,104.3,80.47
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,83.4,63.59
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,63.22,49.33
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,43.6,31.94
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,27.49,17.33
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,10.61,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.41,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.47,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.89,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,6.74,0.0
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,10.6,3.27
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,15.43,7.46
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,20.26,11.61
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,20.26,11.61
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,20.27,11.58
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,20.27,11.49
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,20.28,11.41
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,25.11,15.4
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,29.95,19.35
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,36.25,24.43
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,42.55,29.47
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,54.67,39.29
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,66.8,49.04
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,50.82,35.94
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,34.85,22.87
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,72.68,53.48
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,110.76,83.85
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,117.15,88.54
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,123.54,93.21
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,158.91,120.97
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,194.35,148.36
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,476.65,361.74
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,754.26,551.58
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,794.78,576.64
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,833.05,602.42
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,788.69,569.85
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,744.52,538.18
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,788.05,570.48
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,827.53,598.68
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,843.26,613.35
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,848.1,618.12
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,686.8,505.78
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,543.58,400.27
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,529.27,391.63
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,513.12,380.5
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,381.59,286.14
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,262.51,197.98
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,235.72,178.75
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,209.43,159.28
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,204.95,156.74
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,199.9,153.62
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,156.28,120.01
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,113.73,86.81
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,98.97,75.46
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,84.28,63.9
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,95.99,64.61
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,85.5,52.27
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,51.1,38.69
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,42.83,31.18
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,30.31,19.67
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,18.51,3.71
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,10.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,21.4,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,58.29,30.35
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,107.68,74.74
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,166.89,124.24
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,223.0,172.18
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,289.11,227.52
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,259.48,206.66
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,205.89,163.66
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,259.37,205.64
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,310.87,244.46
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,382.23,298.66
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,465.91,360.29
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,504.6,386.38
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,542.5,411.71
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,679.46,513.53
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,825.54,613.37
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,862.0,634.46
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,896.39,655.34
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,833.3,609.41
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,749.5,545.5
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,873.83,635.71
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,992.24,711.47
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,1004.17,716.95
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,1006.89,718.0
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,1013.04,720.7
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,1016.0,721.46
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,1010.1,717.58
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,1001.03,711.93
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,986.42,702.94
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,968.82,692.19
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,946.88,678.76
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,922.11,663.58
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,891.09,643.1
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,857.69,621.11
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,821.15,598.21
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,783.04,574.09
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,739.5,546.48
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,694.45,516.94
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,645.8,483.95
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,596.54,449.43
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,543.93,410.5
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,491.66,370.64
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,434.87,326.16
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,381.48,282.95
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,326.01,237.3
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,273.21,192.96
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,220.2,148.84
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,171.26,108.92
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,123.62,73.34
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,82.18,47.7
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,46.76,34.65
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,39.55,28.15
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,28.62,18.14
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,17.09,3.66
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,10.81,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,14.52,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,34.04,16.45
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,78.35,54.2
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,131.14,97.7
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,102.17,77.48
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,64.06,47.46
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,203.7,161.22
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,353.61,280.4
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,358.56,283.17
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,350.02,275.19
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,345.42,269.55
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,328.36,253.97
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,405.36,311.93
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,479.78,366.32
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,445.42,338.2
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,398.72,301.26
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,542.26,408.22
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,692.68,514.52
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,572.84,425.46
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,446.28,330.77
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,507.09,374.34
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,568.18,416.32
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,575.06,420.03
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,581.4,423.72
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,614.25,446.46
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,639.93,464.07
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,648.65,469.78
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,656.45,475.0
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,469.41,344.6
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,287.61,212.59
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,266.06,197.36
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,244.63,181.63
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,351.31,260.37
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,454.03,333.54
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,424.91,312.66
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,396.28,292.61
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,497.55,369.7
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,584.43,433.69
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,582.0,434.68
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,570.2,428.62
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,507.03,381.91
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,448.26,337.86
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,402.6,303.3
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,363.25,272.94
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,323.71,240.76
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,277.65,202.34
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,229.59,163.94
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,188.92,132.0
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,145.11,99.43
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,107.11,73.97
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,72.2,56.15
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,55.53,41.54
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,38.14,25.94
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,17.25,4.33
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,9.34,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,19.98,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,51.01,26.75
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,97.42,66.54
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,156.74,115.25
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,211.02,160.91
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,272.57,212.08
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,201.61,158.59
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,102.74,78.46
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,119.54,91.66
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,136.33,104.49
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,166.09,127.7
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,196.3,150.96
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,271.49,208.69
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,343.96,262.77
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,347.9,264.39
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,351.05,265.67
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,412.47,310.38
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,474.93,354.65
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,510.62,379.5
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,553.76,409.41
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,376.12,280.51
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,203.18,150.84
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,289.26,215.4
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,375.59,278.05
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,336.45,248.7
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,297.51,219.82
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,411.25,302.95
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,519.58,379.51
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,451.82,331.09
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,382.07,281.21
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,472.43,347.49
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,557.07,407.82
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,548.69,402.14
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,540.05,396.74
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,569.47,419.64
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,594.14,438.72
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,560.16,415.04
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,526.34,391.5
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,533.17,399.01
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,529.84,398.2
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,508.29,383.13
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,477.24,359.85
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,419.77,315.74
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,365.47,273.19
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,319.97,235.76
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,275.8,198.79
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,226.42,158.77
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,181.37,122.95
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,136.71,89.7
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,101.96,67.52
