Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,66.88,51.43
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,53.37,39.57
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,36.31,24.32
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,19.71,6.28
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,10.81,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.0,2.3,21.5,19.0,21.49,0.0
2016,5,23,6,0,121.0,28.0,2.5,22.0,38.0,58.52,31.34
2016,5,23,6,15,213.0,45.0,2.6,22.0,78.5,106.3,72.53
2016,5,23,6,30,305.0,62.0,2.7,22.0,119.0,163.95,120.19
2016,5,23,6,45,152.5,46.0,2.85,22.5,74.5,108.65,81.46
2016,5,23,7,0,0.0,30.0,3.0,23.0,30.0,28.95,18.35
2016,5,23,7,15,0.0,49.0,3.05,23.0,49.0,47.33,33.53
2016,5,23,7,30,0.0,68.0,3.1,23.0,68.0,65.73,48.51
2016,5,23,7,45,0.0,98.0,3.2,23.5,98.0,95.3,72.2
2016,5,23,8,0,0.0,128.0,3.3,24.0,128.0,125.18,95.68
2016,5,23,8,15,6.0,162.0,3.35,24.5,165.5,163.17,125.29
2016,5,23,8,30,12.0,196.0,3.4,25.0,203.0,201.76,154.83
2016,5,23,8,45,13.5,212.5,3.45,25.5,221.5,219.64,167.81
2016,5,23,9,0,15.0,229.0,3.5,26.0,240.0,237.6,180.75
2016,5,23,9,15,17.0,247.5,3.55,26.0,260.5,258.08,195.87
2016,5,23,9,30,19.0,266.0,3.6,26.0,281.0,278.63,210.95
2016,5,23,9,45,31.5,309.0,3.65,26.5,335.0,340.62,256.67
2016,5,23,10,0,44.0,352.0,3.7,27.0,389.0,396.89,297.2
2016,5,23,10,15,47.5,364.0,3.75,27.0,405.5,412.74,308.22
2016,5,23,10,30,51.0,376.0,3.8,27.0,422.0,428.54,319.34
2016,5,23,10,45,25.5,247.5,3.9,27.5,270.5,272.17,203.3
2016,5,23,11,0,0.0,119.0,4.0,28.0,119.0,115.7,84.01
2016,5,23,11,15,7.5,202.5,4.05,28.0,210.0,205.15,152.35
2016,5,23,11,30,15.0,286.0,4.1,28.0,301.0,295.04,219.29
2016,5,23,11,45,14.0,270.0,4.15,28.0,284.0,278.03,206.39
2016,5,23,12,0,13.0,254.0,4.2,28.0,267.0,261.03,193.75
2016,5,23,12,15,11.5,229.0,4.25,28.0,241.0,234.72,174.15
2016,5,23,12,30,10.0,204.0,4.3,28.0,215.0,208.48,154.52
2016,5,23,12,45,90.0,354.0,4.35,28.5,443.0,439.78,327.01
2016,5,23,13,0,170.0,504.0,4.4,29.0,671.0,660.05,481.89
2016,5,23,13,15,92.5,394.0,4.4,29.0,485.0,474.12,349.27
2016,5,23,13,30,15.0,284.0,4.4,29.0,299.0,289.02,213.47
2016,5,23,13,45,20.5,320.5,4.4,29.0,340.0,328.26,242.98
2016,5,23,14,0,26.0,357.0,4.4,29.0,381.0,367.15,271.54
2016,5,23,14,15,20.5,318.0,4.35,29.0,337.0,323.32,239.57
2016,5,23,14,30,15.0,279.0,4.3,29.0,293.0,280.42,208.19
2016,5,23,14,45,84.0,339.0,4.25,29.0,408.5,385.85,287.96
2016,5,23,15,0,153.0,399.0,4.2,29.0,524.0,482.81,359.22
2016,5,23,15,15,222.0,368.5,4.15,28.5,539.5,490.49,366.81
2016,5,23,15,30,291.0,338.0,4.1,28.0,555.0,489.49,367.94
2016,5,23,15,45,483.0,247.0,4.05,28.0,580.5,495.38,374.41
2016,5,23,16,0,675.0,156.0,4.0,28.0,606.0,482.58,365.0
2016,5,23,16,15,601.5,166.0,3.95,27.5,543.5,421.2,317.37
2016,5,23,16,30,528.0,176.0,3.9,27.0,481.0,366.64,274.5
2016,5,23,16,45,447.0,176.5,3.9,27.0,417.5,307.9,228.05
2016,5,23,17,0,366.0,177.0,3.9,27.0,354.0,260.89,190.98
2016,5,23,17,15,340.0,160.0,3.8,26.5,308.5,217.1,155.83
2016,5,23,17,30,314.0,143.0,3.7,26.0,263.0,176.18,123.35
2016,5,23,17,45,279.0,124.0,3.65,26.0,218.5,135.59,92.56
2016,5,23,18,0,244.0,105.0,3.6,26.0,174.0,99.15,67.39
2016,5,23,18,15,196.5,85.5,3.6,25.5,133.0,66.83,51.42
2016,5,23,18,30,149.0,66.0,3.6,25.0,92.0,52.62,38.96
2016,5,23,18,45,90.0,45.0,3.6,25.0,59.0,38.62,26.27
2016,5,23,19,0,31.0,24.0,3.6,25.0,26.0,21.33,7.83
2016,5,23,19,15,15.5,12.0,3.7,24.5,13.0,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,39.0,15.0,2.6,21.5,18.0,19.74,0.0
2016,5,24,6,0,78.0,30.0,2.7,22.0,36.0,50.18,27.3
2016,5,24,6,15,161.5,50.0,2.9,22.0,76.0,96.33,66.36
2016,5,24,6,30,245.0,70.0,3.1,22.0,116.0,151.4,111.69
2016,5,24,6,45,318.5,84.5,3.3,22.5,164.5,210.11,160.71
2016,5,24,7,0,392.0,99.0,3.5,23.0,213.0,273.27,213.16
2016,5,24,7,15,367.0,119.0,3.65,23.5,243.5,304.38,239.82
2016,5,24,7,30,342.0,139.0,3.8,24.0,274.0,326.8,258.4
2016,5,24,7,45,283.0,172.5,4.0,24.5,295.5,346.55,273.29
2016,5,24,8,0,224.0,206.0,4.2,25.0,317.0,353.95,277.66
2016,5,24,8,15,299.0,217.0,4.25,25.0,382.5,430.89,337.3
2016,5,24,8,30,374.0,228.0,4.3,25.0,448.0,508.25,396.1
2016,5,24,8,45,325.0,263.5,4.4,25.5,467.0,524.65,405.32
2016,5,24,9,0,276.0,299.0,4.5,26.0,486.0,535.99,410.75
2016,5,24,9,15,232.5,329.0,4.55,26.5,494.0,534.15,406.57
2016,5,24,9,30,189.0,359.0,4.6,27.0,502.0,535.37,404.46
2016,5,24,9,45,255.5,367.5,4.65,27.5,571.5,615.24,462.09
2016,5,24,10,0,322.0,376.0,4.7,28.0,641.0,690.73,515.21
2016,5,24,10,15,202.0,398.0,4.65,28.0,567.0,600.35,446.8
2016,5,24,10,30,82.0,420.0,4.6,28.0,493.0,503.86,373.5
2016,5,24,10,45,88.5,427.0,4.6,28.5,507.5,517.6,382.67
2016,5,24,11,0,95.0,434.0,4.6,29.0,522.0,531.17,391.29
2016,5,24,11,15,63.0,411.5,4.6,29.0,470.5,475.9,350.59
2016,5,24,11,30,31.0,389.0,4.6,29.0,419.0,420.2,309.42
2016,5,24,11,45,115.5,446.0,4.65,29.5,559.5,567.71,416.54
2016,5,24,12,0,200.0,503.0,4.7,30.0,700.0,707.62,513.97
2016,5,24,12,15,179.0,505.5,4.7,30.0,682.5,685.61,497.39
2016,5,24,12,30,158.0,508.0,4.7,30.0,665.0,663.02,481.21
2016,5,24,12,45,253.5,482.5,4.7,30.0,732.0,728.67,529.59
2016,5,24,13,0,349.0,457.0,4.7,30.0,799.0,787.17,572.04
2016,5,24,13,15,220.0,464.5,4.65,30.0,679.0,661.8,482.45
2016,5,24,13,30,91.0,472.0,4.6,30.0,559.0,542.12,395.53
2016,5,24,13,45,69.5,441.0,4.55,30.0,507.0,488.66,357.88
2016,5,24,14,0,48.0,410.0,4.5,30.0,455.0,436.61,320.6
2016,5,24,14,15,167.5,414.0,4.45,29.5,562.5,534.7,395.28
2016,5,24,14,30,287.0,418.0,4.4,29.0,670.0,622.26,460.43
2016,5,24,14,45,256.0,406.0,4.35,29.0,624.0,573.69,425.34
2016,5,24,15,0,225.0,394.0,4.3,29.0,578.0,528.6,392.98
2016,5,24,15,15,357.0,330.5,4.15,29.0,605.5,542.4,405.82
2016,5,24,15,30,489.0,267.0,4.0,29.0,633.0,543.69,408.38
2016,5,24,15,45,286.0,282.0,3.9,29.0,493.0,419.47,315.24
2016,5,24,16,0,83.0,297.0,3.8,29.0,353.0,318.11,238.62
2016,5,24,16,15,44.5,237.5,3.65,28.5,267.0,241.47,181.89
2016,5,24,16,30,6.0,178.0,3.5,28.0,181.0,171.61,129.33
2016,5,24,16,45,221.5,170.0,3.35,28.0,277.5,228.35,170.34
2016,5,24,17,0,437.0,162.0,3.2,28.0,374.0,265.45,191.92
2016,5,24,17,15,374.0,159.5,3.1,27.5,325.0,221.54,157.33
2016,5,24,17,30,311.0,157.0,3.0,27.0,276.0,187.47,131.71
2016,5,24,17,45,256.0,139.5,2.95,26.5,227.5,145.57,101.14
2016,5,24,18,0,201.0,122.0,2.9,26.0,179.0,109.89,77.22
2016,5,24,18,15,150.5,98.0,2.95,25.5,135.0,79.31,61.97
2016,5,24,18,30,100.0,74.0,3.0,25.0,91.0,61.02,46.05
2016,5,24,18,45,50.0,47.5,3.05,25.0,56.0,40.48,27.86
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,20.19,7.58
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.86,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,15.44,5.39
2016,5,25,6,15,0.0,35.5,3.5,23.5,35.5,34.54,22.04
2016,5,25,6,30,0.0,55.0,3.6,24.0,55.0,54.07,38.43
2016,5,25,6,45,3.5,77.5,3.7,24.5,78.5,77.89,58.07
2016,5,25,7,0,7.0,100.0,3.8,25.0,102.0,102.0,77.65
2016,5,25,7,15,49.0,129.5,3.9,25.0,148.5,155.12,120.46
2016,5,25,7,30,91.0,159.0,4.0,25.0,195.0,209.83,164.22
2016,5,25,7,45,153.5,183.0,4.1,25.5,254.5,279.33,218.92
2016,5,25,8,0,216.0,207.0,4.2,26.0,314.0,350.04,273.62
2016,5,25,8,15,109.5,189.5,4.2,26.0,244.0,270.03,209.89
2016,5,25,8,30,3.0,172.0,4.2,26.0,174.0,170.98,130.02
2016,5,25,8,45,5.0,186.0,4.25,26.5,189.5,186.37,141.47
2016,5,25,9,0,7.0,200.0,4.3,27.0,205.0,201.91,152.77
2016,5,25,9,15,44.0,272.5,4.35,27.0,305.5,312.23,237.26
2016,5,25,9,30,81.0,345.0,4.4,27.0,406.0,420.71,317.95
2016,5,25,9,45,45.0,279.5,4.45,27.5,314.0,321.79,242.54
2016,5,25,10,0,9.0,214.0,4.5,28.0,222.0,217.74,162.68
2016,5,25,10,15,10.5,222.0,4.45,28.0,231.5,227.17,169.73
2016,5,25,10,30,12.0,230.0,4.4,28.0,241.0,236.63,176.61
2016,5,25,10,45,19.0,293.0,4.4,28.5,310.5,306.19,227.9
2016,5,25,11,0,26.0,356.0,4.4,29.0,380.0,382.9,283.13
2016,5,25,11,15,23.0,345.0,4.35,29.0,367.0,361.83,267.28
2016,5,25,11,30,20.0,334.0,4.3,29.0,354.0,347.63,256.69
2016,5,25,11,45,16.5,290.5,4.25,29.0,307.0,300.75,222.27
2016,5,25,12,0,13.0,247.0,4.2,29.0,260.0,254.12,187.83
2016,5,25,12,15,23.5,329.5,4.15,29.0,352.5,349.71,258.25
2016,5,25,12,30,34.0,412.0,4.1,29.0,445.0,440.92,323.68
2016,5,25,12,45,33.5,409.5,4.05,29.0,442.5,435.99,319.8
2016,5,25,13,0,33.0,407.0,4.0,29.0,440.0,430.91,316.18
2016,5,25,13,15,52.0,432.5,4.0,29.0,483.5,471.31,345.7
2016,5,25,13,30,71.0,458.0,4.0,29.0,527.0,510.29,373.81
2016,5,25,13,45,73.0,449.5,4.0,29.5,519.0,499.9,365.91
2016,5,25,14,0,75.0,441.0,4.0,30.0,511.0,489.2,358.04
2016,5,25,14,15,88.5,433.5,3.95,30.0,513.5,488.54,358.3
2016,5,25,14,30,102.0,426.0,3.9,30.0,516.0,486.65,357.64
2016,5,25,14,45,74.0,388.5,3.85,30.0,452.5,424.72,313.19
2016,5,25,15,0,46.0,351.0,3.8,30.0,389.0,365.3,270.21
2016,5,25,15,15,64.5,346.5,3.85,30.0,397.0,369.33,274.17
2016,5,25,15,30,83.0,342.0,3.9,30.0,405.0,371.34,276.37
2016,5,25,15,45,55.5,298.0,4.0,30.0,339.0,310.12,231.47
2016,5,25,16,0,28.0,254.0,4.1,30.0,273.0,251.96,188.44
2016,5,25,16,15,15.5,212.0,4.1,29.5,223.0,208.29,156.26
2016,5,25,16,30,3.0,170.0,4.1,29.0,173.0,163.08,122.4
2016,5,25,16,45,1.5,158.5,4.2,29.0,160.0,151.11,113.62
2016,5,25,17,0,0.0,147.0,4.3,29.0,147.0,139.27,104.84
2016,5,25,17,15,0.0,128.5,4.1,28.5,128.5,121.65,91.58
2016,5,25,17,30,0.0,110.0,3.9,28.0,110.0,104.13,78.16
2016,5,25,17,45,0.0,91.5,3.75,27.5,91.5,86.7,64.56
2016,5,25,18,0,0.0,73.0,3.6,27.0,73.0,69.4,50.79
2016,5,25,18,15,0.0,56.0,3.45,26.5,56.0,53.55,40.0
2016,5,25,18,30,0.0,39.0,3.3,26.0,39.0,37.67,26.25
2016,5,25,18,45,0.0,25.0,3.2,26.0,25.0,24.13,14.31
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,10.61,1.49
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,5.41,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.96,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.93,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.41,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.89,0.0
2016,5,26,7,15,59.0,82.0,3.7,25.0,105.5,112.53,86.45
2016,5,26,7,30,118.0,161.0,3.9,25.0,208.0,230.51,180.81
2016,5,26,7,45,59.0,113.5,4.15,25.5,137.0,146.94,113.73
2016,5,26,8,0,0.0,66.0,4.4,26.0,66.0,63.81,45.93
2016,5,26,8,15,0.0,72.5,4.45,26.0,72.5,70.11,50.84
2016,5,26,8,30,0.0,79.0,4.5,26.0,79.0,76.43,55.68
2016,5,26,8,45,0.0,106.5,4.55,26.5,106.5,103.29,76.59
2016,5,26,9,0,0.0,134.0,4.6,27.0,134.0,130.43,97.39
2016,5,26,9,15,0.0,122.5,4.6,27.0,122.5,119.02,88.21
2016,5,26,9,30,0.0,111.0,4.6,27.0,111.0,107.71,79.19
2016,5,26,9,45,5.0,167.0,4.7,27.0,171.5,167.35,125.36
2016,5,26,10,0,10.0,223.0,4.8,27.0,232.0,227.61,171.22
2016,5,26,10,15,66.0,329.5,4.7,27.0,388.0,394.07,297.08
2016,5,26,10,30,122.0,436.0,4.6,27.0,544.0,565.92,421.42
2016,5,26,10,45,88.5,429.5,4.55,27.0,509.5,520.0,386.3
2016,5,26,11,0,55.0,423.0,4.5,27.0,475.0,480.2,356.19
2016,5,26,11,15,157.5,451.0,4.4,27.0,602.5,617.0,456.57
2016,5,26,11,30,260.0,479.0,4.3,27.0,730.0,753.25,552.59
2016,5,26,11,45,265.0,484.5,4.25,27.0,742.5,761.84,557.33
2016,5,26,12,0,270.0,490.0,4.2,27.0,755.0,769.14,561.93
2016,5,26,12,15,185.5,493.0,4.5,27.0,675.0,679.34,498.43
2016,5,26,12,30,101.0,496.0,4.8,27.0,595.0,590.67,434.92
2016,5,26,12,45,413.5,363.5,5.15,27.5,769.5,769.58,572.21
2016,5,26,13,0,726.0,231.0,5.5,28.0,944.0,927.86,688.15
2016,5,26,13,15,722.5,230.0,5.6,28.0,931.5,906.52,673.59
2016,5,26,13,30,719.0,229.0,5.7,28.0,919.0,882.86,658.37
2016,5,26,13,45,719.5,222.5,5.85,28.5,901.0,855.23,639.3
2016,5,26,14,0,720.0,216.0,6.0,29.0,883.0,825.33,618.59
2016,5,26,14,15,526.0,313.5,5.85,29.0,792.5,733.11,548.6
2016,5,26,14,30,332.0,411.0,5.7,29.0,702.0,651.02,484.79
2016,5,26,14,45,366.5,376.0,5.6,29.0,686.0,628.06,469.82
2016,5,26,15,0,401.0,341.0,5.5,29.0,670.0,600.55,451.07
2016,5,26,15,15,326.5,344.5,5.3,29.0,603.5,535.58,402.41
2016,5,26,15,30,252.0,348.0,5.1,29.0,537.0,475.29,357.08
2016,5,26,15,45,226.0,327.5,4.9,29.0,489.5,429.52,323.05
2016,5,26,16,0,200.0,307.0,4.7,29.0,442.0,383.88,288.86
2016,5,26,16,15,194.0,282.5,4.5,28.5,404.5,346.37,261.07
2016,5,26,16,30,188.0,258.0,4.3,28.0,367.0,309.42,233.24
2016,5,26,16,45,155.5,232.5,4.1,28.0,317.0,263.06,197.78
2016,5,26,17,0,123.0,207.0,3.9,28.0,267.0,220.4,165.15
2016,5,26,17,15,102.0,187.0,3.8,27.5,232.5,192.11,143.77
2016,5,26,17,30,81.0,167.0,3.7,27.0,198.0,162.85,121.72
2016,5,26,17,45,66.5,141.0,3.65,26.5,164.0,132.2,98.43
2016,5,26,18,0,52.0,115.0,3.6,26.0,130.0,103.58,76.86
2016,5,26,18,15,34.5,89.5,3.7,25.5,99.0,77.49,60.48
2016,5,26,18,30,17.0,64.0,3.8,25.0,68.0,56.73,42.5
2016,5,26,18,45,8.5,40.0,3.9,25.0,42.0,37.58,25.55
2016,5,26,19,0,0.0,16.0,4.0,25.0,16.0,15.44,5.05
2016,5,26,19,15,0.0,8.0,4.15,24.5,8.0,7.86,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,16.22,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,37.95,20.49
2016,5,27,6,15,95.5,53.5,4.9,23.0,70.0,81.61,56.68
2016,5,27,6,30,153.0,79.0,4.9,23.0,108.0,134.18,99.87
2016,5,27,6,45,76.5,44.0,4.9,23.5,58.5,75.39,55.29
2016,5,27,7,0,0.0,9.0,4.9,24.0,9.0,8.68,1.52
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,13.5,5.51
2016,5,27,7,30,0.0,19.0,5.2,24.0,19.0,18.33,9.46
2016,5,27,7,45,0.0,42.5,5.35,24.5,42.5,41.05,27.95
2016,5,27,8,0,0.0,66.0,5.5,25.0,66.0,63.81,46.19
2016,5,27,8,15,0.0,53.5,5.6,25.0,53.5,51.71,36.25
2016,5,27,8,30,0.0,41.0,5.7,25.0,41.0,39.63,26.38
2016,5,27,8,45,0.0,27.5,5.8,25.5,27.5,26.58,15.75
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,13.53,5.19
2016,5,27,9,15,0.0,23.5,5.8,26.0,23.5,22.72,12.51
2016,5,27,9,30,0.0,33.0,5.7,26.0,33.0,31.93,19.79
2016,5,27,9,45,0.0,35.0,5.6,26.5,35.0,33.87,21.23
2016,5,27,10,0,0.0,37.0,5.5,27.0,37.0,35.82,22.66
2016,5,27,10,15,5.5,131.5,5.4,27.5,136.5,133.04,98.49
2016,5,27,10,30,11.0,226.0,5.3,28.0,236.0,231.68,173.32
2016,5,27,10,45,102.0,348.0,5.25,28.5,443.0,455.96,341.62
2016,5,27,11,0,193.0,470.0,5.2,29.0,650.0,671.61,494.78
2016,5,27,11,15,101.5,335.0,5.0,29.0,430.0,442.36,329.0
2016,5,27,11,30,10.0,200.0,4.8,29.0,210.0,205.13,151.44
2016,5,27,11,45,10.0,201.0,4.65,29.0,211.0,206.06,152.34
2016,5,27,12,0,10.0,202.0,4.5,29.0,212.0,206.93,152.88
2016,5,27,12,15,10.5,204.0,4.2,29.0,214.5,209.21,154.49
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,211.41,156.06
2016,5,27,12,45,5.5,159.0,3.6,29.5,164.5,159.91,116.93
2016,5,27,13,0,0.0,112.0,3.3,30.0,112.0,108.75,77.88
2016,5,27,13,15,4.0,145.5,2.9,30.0,149.5,144.96,105.49
2016,5,27,13,30,8.0,179.0,2.5,30.0,187.0,180.88,132.5
2016,5,27,13,45,8.0,182.0,2.2,30.0,190.0,183.4,134.3
2016,5,27,14,0,8.0,185.0,1.9,30.0,193.0,185.89,136.14
2016,5,27,14,15,153.0,301.0,1.65,30.0,436.0,415.88,307.3
2016,5,27,14,30,298.0,417.0,1.4,30.0,679.0,630.11,454.28
2016,5,27,14,45,244.0,408.5,1.2,30.0,617.5,567.31,408.11
2016,5,27,15,0,190.0,400.0,1.0,30.0,556.0,509.85,367.53
2016,5,27,15,15,449.0,286.0,0.9,29.5,629.5,561.17,408.67
2016,5,27,15,30,708.0,172.0,0.8,29.0,703.0,590.33,431.53
2016,5,27,15,45,698.5,163.5,0.7,29.0,660.0,540.8,395.03
2016,5,27,16,0,689.0,155.0,0.6,29.0,617.0,490.99,358.22
2016,5,27,16,15,465.5,203.5,0.65,28.5,505.0,395.21,289.53
2016,5,27,16,30,242.0,252.0,0.7,28.0,393.0,323.12,238.09
2016,5,27,16,45,420.0,189.0,0.75,28.0,405.5,311.38,226.47
2016,5,27,17,0,598.0,126.0,0.8,28.0,418.0,281.98,197.98
2016,5,27,17,15,559.5,118.5,0.85,27.5,365.5,230.81,156.93
2016,5,27,17,30,521.0,111.0,0.9,27.0,313.0,183.95,119.79
2016,5,27,17,45,474.0,100.0,0.95,27.0,262.0,136.93,84.56
2016,5,27,18,0,427.0,89.0,1.0,27.0,211.0,95.29,57.42
2016,5,27,18,15,355.5,76.0,0.95,26.0,162.5,57.33,43.26
2016,5,27,18,30,284.0,63.0,0.9,25.0,114.0,47.09,34.4
2016,5,27,18,45,193.5,45.5,0.9,24.5,74.5,34.77,23.36
2016,5,27,19,0,103.0,28.0,0.9,24.0,35.0,23.34,10.96
2016,5,27,19,15,51.5,14.0,0.95,23.5,17.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.0,19.5,20.75,0.0
2016,5,28,6,0,70.0,33.0,2.8,22.0,39.0,49.96,28.36
2016,5,28,6,15,155.0,53.5,2.95,22.5,79.5,98.65,68.46
2016,5,28,6,30,240.0,74.0,3.1,23.0,120.0,154.33,113.82
2016,5,28,6,45,120.0,60.0,3.3,23.5,83.0,108.45,81.5
2016,5,28,7,0,0.0,46.0,3.5,24.0,46.0,44.43,30.99
2016,5,28,7,15,0.0,76.0,3.65,24.0,76.0,73.74,54.97
2016,5,28,7,30,0.0,106.0,3.8,24.0,106.0,103.68,79.08
2016,5,28,7,45,15.5,147.0,4.0,24.5,154.5,153.76,118.95
2016,5,28,8,0,31.0,188.0,4.2,25.0,203.0,210.33,163.16
2016,5,28,8,15,21.0,191.5,4.25,25.5,202.0,203.1,156.39
2016,5,28,8,30,11.0,195.0,4.3,26.0,201.0,199.92,152.86
2016,5,28,8,45,8.0,189.5,4.35,26.5,194.5,192.09,145.97
2016,5,28,9,0,5.0,184.0,4.4,27.0,188.0,184.2,139.09
2016,5,28,9,15,8.5,209.5,4.35,27.0,216.0,212.6,160.6
2016,5,28,9,30,12.0,235.0,4.3,27.0,244.0,241.22,182.02
2016,5,28,9,45,25.5,290.0,4.3,27.5,310.5,315.24,237.14
2016,5,28,10,0,39.0,345.0,4.3,28.0,377.0,384.65,287.51
2016,5,28,10,15,35.0,350.0,4.2,28.0,380.0,386.13,287.67
2016,5,28,10,30,31.0,355.0,4.1,28.0,383.0,387.34,287.86
2016,5,28,10,45,413.0,266.5,4.1,28.5,650.5,687.87,514.71
2016,5,28,11,0,795.0,178.0,4.1,29.0,918.0,975.86,711.3
2016,5,28,11,15,498.0,334.0,4.05,29.0,801.0,848.22,618.68
2016,5,28,11,30,201.0,490.0,4.0,29.0,684.0,699.27,507.38
2016,5,28,11,45,166.5,495.5,3.95,29.5,657.5,668.62,484.65
2016,5,28,12,0,132.0,501.0,3.9,30.0,631.0,637.13,460.74
2016,5,28,12,15,477.5,336.5,3.85,30.0,809.0,821.44,598.2
2016,5,28,12,30,823.0,172.0,3.8,30.0,987.0,987.86,711.55
2016,5,28,12,45,822.0,171.5,3.8,30.0,982.0,974.01,701.37
2016,5,28,13,0,821.0,171.0,3.8,30.0,977.0,957.27,690.76
2016,5,28,13,15,817.5,170.0,3.8,30.0,964.0,934.88,676.53
2016,5,28,13,30,814.0,169.0,3.8,30.0,951.0,909.85,660.61
2016,5,28,13,45,808.5,167.5,3.8,30.0,930.5,880.05,641.53
2016,5,28,14,0,803.0,166.0,3.8,30.0,910.0,847.95,620.88
2016,5,28,14,15,795.0,164.5,3.8,30.0,882.5,811.68,597.32
2016,5,28,14,30,787.0,163.0,3.8,30.0,855.0,773.62,572.4
2016,5,28,14,45,767.0,166.0,3.8,30.0,818.5,729.3,542.86
2016,5,28,15,0,747.0,169.0,3.8,30.0,782.0,684.55,511.18
2016,5,28,15,15,733.5,165.5,3.75,29.5,742.5,636.37,477.55
2016,5,28,15,30,720.0,162.0,3.7,29.0,703.0,588.88,443.55
2016,5,28,15,45,702.0,158.0,3.65,29.0,658.5,538.23,405.51
2016,5,28,16,0,684.0,154.0,3.6,29.0,614.0,488.1,366.97
2016,5,28,16,15,661.5,149.0,3.5,28.5,565.5,435.77,326.49
2016,5,28,16,30,639.0,144.0,3.4,28.0,517.0,384.93,286.08
2016,5,28,16,45,611.0,137.0,3.3,28.0,466.5,332.11,242.81
2016,5,28,17,0,583.0,130.0,3.2,28.0,416.0,281.88,201.0
2016,5,28,17,15,544.5,122.0,3.1,27.5,364.0,231.11,159.39
2016,5,28,17,30,506.0,114.0,3.0,27.0,312.0,184.48,121.75
2016,5,28,17,45,461.0,102.5,2.95,26.5,261.5,138.09,86.59
2016,5,28,18,0,416.0,91.0,2.9,26.0,211.0,96.85,59.27
2016,5,28,18,15,345.5,78.0,2.9,25.5,163.0,59.41,45.17
2016,5,28,18,30,275.0,65.0,2.9,25.0,115.0,48.64,35.71
2016,5,28,18,45,185.0,47.0,2.9,25.0,75.5,35.95,24.29
2016,5,28,19,0,95.0,29.0,2.9,25.0,36.0,24.13,11.75
2016,5,28,19,15,47.5,14.5,2.9,24.5,18.0,14.25,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,2.05,21.5,8.5,8.36,0.0
2016,5,29,6,0,0.0,17.0,2.2,22.0,17.0,16.4,6.42
2016,5,29,6,15,0.0,34.5,2.25,22.0,34.5,33.42,21.37
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,50.83,36.17
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,72.34,54.07
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,93.78,71.59
2016,5,29,7,15,11.0,119.0,2.55,23.0,123.5,122.87,95.12
2016,5,29,7,30,22.0,143.0,2.6,23.0,152.0,153.06,119.26
2016,5,29,7,45,174.5,167.0,2.7,23.5,253.0,273.54,215.93
2016,5,29,8,0,327.0,191.0,2.8,24.0,354.0,406.18,319.09
2016,5,29,8,15,246.0,227.0,2.85,24.0,357.5,406.03,316.64
2016,5,29,8,30,165.0,263.0,2.9,24.0,361.0,391.42,303.27
2016,5,29,8,45,434.5,205.0,2.95,24.5,492.5,550.48,426.73
2016,5,29,9,0,704.0,147.0,3.0,25.0,624.0,720.82,551.94
2016,5,29,9,15,390.0,245.0,3.0,25.0,513.0,588.4,448.95
2016,5,29,9,30,76.0,343.0,3.0,25.0,402.0,413.96,312.56
2016,5,29,9,45,47.0,314.0,3.0,25.5,351.5,359.18,270.97
2016,5,29,10,0,18.0,285.0,3.0,26.0,301.0,296.99,223.07
2016,5,29,10,15,106.0,362.0,3.0,26.5,455.5,472.26,353.5
2016,5,29,10,30,194.0,439.0,3.0,27.0,610.0,637.51,469.92
2016,5,29,10,45,102.5,331.0,3.05,27.5,421.5,438.74,326.13
2016,5,29,11,0,11.0,223.0,3.1,28.0,233.0,228.79,169.39
2016,5,29,11,15,11.5,228.5,3.05,28.0,239.5,234.72,174.12
2016,5,29,11,30,12.0,234.0,3.0,28.0,246.0,240.59,178.34
2016,5,29,11,45,15.0,277.5,3.0,28.0,292.5,286.36,212.08
2016,5,29,12,0,18.0,321.0,3.0,28.0,339.0,331.98,245.22
2016,5,29,12,15,92.0,414.5,2.95,28.0,506.0,502.66,369.61
2016,5,29,12,30,166.0,508.0,2.9,28.0,673.0,670.47,486.0
2016,5,29,12,45,162.5,505.5,2.9,28.5,666.5,659.59,476.53
2016,5,29,13,0,159.0,503.0,2.9,29.0,660.0,648.16,467.87
2016,5,29,13,15,155.5,496.0,2.85,29.0,648.0,631.91,456.79
2016,5,29,13,30,152.0,489.0,2.8,29.0,636.0,615.34,445.53
2016,5,29,13,45,208.5,471.5,2.75,29.0,668.0,641.51,465.39
2016,5,29,14,0,265.0,454.0,2.7,29.0,700.0,663.99,482.24
2016,5,29,14,15,364.0,402.5,2.6,29.0,729.5,684.6,498.94
2016,5,29,14,30,463.0,351.0,2.5,29.0,759.0,697.33,509.88
2016,5,29,14,45,338.0,374.0,2.4,29.0,665.5,605.45,443.83
2016,5,29,15,0,213.0,397.0,2.3,29.0,572.0,523.43,384.33
2016,5,29,15,15,136.5,363.5,2.15,28.5,474.0,430.5,318.37
2016,5,29,15,30,60.0,330.0,2.0,28.0,376.0,346.67,257.65
2016,5,29,15,45,385.0,235.0,1.95,28.0,497.0,431.58,324.37
2016,5,29,16,0,710.0,140.0,1.9,28.0,618.0,489.16,366.06
2016,5,29,16,15,688.5,135.5,1.9,27.5,570.0,436.47,325.33
2016,5,29,16,30,667.0,131.0,1.9,27.0,522.0,385.11,284.99
2016,5,29,16,45,636.0,124.5,1.95,27.0,468.5,330.2,240.6
2016,5,29,17,0,605.0,118.0,2.0,27.0,415.0,278.17,197.66
2016,5,29,17,15,562.5,114.0,1.9,26.5,364.0,228.78,157.12
2016,5,29,17,30,520.0,110.0,1.8,26.0,313.0,184.29,121.21
2016,5,29,17,45,462.5,101.5,1.7,26.0,261.5,138.08,86.47
2016,5,29,18,0,405.0,93.0,1.6,26.0,210.0,98.37,60.61
2016,5,29,18,15,336.0,79.5,1.6,25.5,162.5,61.07,46.57
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,49.37,36.35
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,38.67,26.67
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,24.14,12.11
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,14.25,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.41,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.78,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.71,0.79
2016,5,30,7,15,0.0,8.5,0.95,22.0,8.5,8.2,1.2
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,8.68,1.59
2016,5,30,7,45,0.0,49.5,0.7,22.0,49.5,47.82,33.92
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,87.15,65.66
2016,5,30,8,15,0.0,75.5,0.5,22.0,75.5,73.02,53.93
2016,5,30,8,30,0.0,61.0,0.4,22.0,61.0,58.99,42.45
2016,5,30,8,45,137.0,180.5,0.35,22.5,273.5,289.07,224.73
2016,5,30,9,0,274.0,300.0,0.3,23.0,486.0,534.54,399.94
2016,5,30,9,15,300.0,317.0,0.6,23.0,533.5,583.09,433.17
2016,5,30,9,30,326.0,334.0,0.9,23.0,581.0,632.45,469.01
2016,5,30,9,45,361.0,340.0,1.2,23.5,627.5,678.7,501.87
2016,5,30,10,0,396.0,346.0,1.5,24.0,674.0,725.69,534.82
2016,5,30,10,15,525.0,296.5,1.75,24.0,749.5,810.4,596.43
2016,5,30,10,30,654.0,247.0,2.0,24.0,825.0,894.22,656.35
2016,5,30,10,45,684.5,234.5,2.25,24.5,856.5,920.79,673.42
2016,5,30,11,0,715.0,222.0,2.5,25.0,888.0,945.54,689.56
2016,5,30,11,15,721.0,224.0,2.55,25.0,907.0,958.74,697.75
2016,5,30,11,30,727.0,226.0,2.6,25.0,926.0,969.17,704.34
2016,5,30,11,45,778.0,192.5,2.7,25.5,950.0,982.04,711.69
2016,5,30,12,0,829.0,159.0,2.8,26.0,974.0,996.29,719.96
2016,5,30,12,15,830.5,159.0,2.65,26.0,978.5,985.97,711.68
2016,5,30,12,30,832.0,159.0,2.5,26.0,983.0,978.46,705.51
2016,5,30,12,45,835.5,156.0,2.45,26.0,980.5,967.11,697.88
2016,5,30,13,0,839.0,153.0,2.4,26.0,978.0,952.81,688.47
2016,5,30,13,15,837.0,152.0,2.3,26.0,966.0,932.26,674.66
2016,5,30,13,30,835.0,151.0,2.2,26.0,954.0,908.95,659.18
2016,5,30,13,45,833.5,148.0,2.1,26.5,935.5,881.51,639.8
2016,5,30,14,0,832.0,145.0,2.0,27.0,917.0,851.47,618.84
2016,5,30,14,15,825.5,143.5,1.9,27.0,890.0,816.23,595.71
2016,5,30,14,30,819.0,142.0,1.8,27.0,863.0,779.4,571.47
2016,5,30,14,45,812.0,138.5,1.75,27.0,830.0,737.53,544.15
2016,5,30,15,0,805.0,135.0,1.7,27.0,797.0,694.1,515.23
2016,5,30,15,15,793.0,132.5,1.65,27.0,757.5,646.96,481.95
2016,5,30,15,30,781.0,130.0,1.6,27.0,718.0,599.12,447.44
2016,5,30,15,45,769.0,125.0,1.6,27.0,674.0,548.48,410.39
2016,5,30,16,0,757.0,120.0,1.6,27.0,630.0,497.63,372.09
2016,5,30,16,15,737.0,116.0,1.65,27.0,581.5,444.03,330.78
2016,5,30,16,30,717.0,112.0,1.7,27.0,533.0,388.95,287.14
2016,5,30,16,45,689.5,108.0,1.75,27.0,481.5,334.87,243.1
2016,5,30,17,0,662.0,104.0,1.8,27.0,430.0,283.17,200.0
2016,5,30,17,15,626.5,98.0,1.7,26.5,377.0,230.43,156.28
2016,5,30,17,30,591.0,92.0,1.6,26.0,324.0,181.45,116.17
2016,5,30,17,45,528.5,87.0,1.5,26.0,270.5,134.0,80.41
2016,5,30,18,0,466.0,82.0,1.4,26.0,217.0,93.87,54.76
2016,5,30,18,15,397.0,71.0,1.3,25.5,169.0,55.52,36.98
2016,5,30,18,30,328.0,60.0,1.2,25.0,121.0,44.51,32.26
2016,5,30,18,45,230.5,44.5,1.1,24.5,80.5,33.79,22.65
2016,5,30,19,0,133.0,29.0,1.0,24.0,40.0,22.49,11.14
2016,5,30,19,15,66.5,14.5,1.05,23.5,20.0,14.25,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,8.0,14.5,1.85,21.5,15.0,15.29,0.0
2016,5,31,6,0,16.0,29.0,1.9,22.0,30.0,32.77,18.05
2016,5,31,6,15,51.0,50.5,1.95,22.0,59.5,67.06,46.79
2016,5,31,6,30,86.0,72.0,2.0,22.0,89.0,102.83,76.42
2016,5,31,6,45,121.5,92.0,2.1,22.0,124.0,140.8,108.12
2016,5,31,7,0,157.0,112.0,2.2,22.0,159.0,182.56,142.8
2016,5,31,7,15,165.5,138.0,2.25,22.0,196.5,222.08,175.26
2016,5,31,7,30,174.0,164.0,2.3,22.0,234.0,262.17,207.42
2016,5,31,7,45,102.5,176.5,2.35,22.5,219.0,242.98,191.16
2016,5,31,8,0,31.0,189.0,2.4,23.0,204.0,211.26,164.39
2016,5,31,8,15,15.5,168.0,2.45,23.0,175.5,175.4,135.56
2016,5,31,8,30,0.0,147.0,2.5,23.0,147.0,143.63,109.74
2016,5,31,8,45,11.5,198.0,2.6,23.5,206.0,203.25,156.19
2016,5,31,9,0,23.0,249.0,2.7,24.0,265.0,264.03,202.3
2016,5,31,9,15,35.5,285.5,2.75,24.5,312.0,318.53,242.71
2016,5,31,9,30,48.0,322.0,2.8,25.0,359.0,367.77,278.47
2016,5,31,9,45,38.5,322.5,2.85,25.5,353.0,360.41,271.47
2016,5,31,10,0,29.0,323.0,2.9,26.0,347.0,352.48,264.33
2016,5,31,10,15,110.0,381.5,2.9,26.0,478.0,496.12,370.8
2016,5,31,10,30,191.0,440.0,2.9,26.0,609.0,635.41,469.71
2016,5,31,10,45,95.5,268.5,2.95,26.5,353.0,367.45,275.93
2016,5,31,11,0,0.0,97.0,3.0,27.0,97.0,94.2,67.63
2016,5,31,11,15,103.0,293.5,3.1,27.0,392.5,401.17,301.77
2016,5,31,11,30,206.0,490.0,3.2,27.0,688.0,703.93,514.69
2016,5,31,11,45,218.0,494.5,3.3,27.0,706.5,718.91,523.41
2016,5,31,12,0,230.0,499.0,3.4,27.0,725.0,732.86,533.28
2016,5,31,12,15,118.5,334.0,3.65,27.0,450.5,453.1,337.15
2016,5,31,12,30,7.0,169.0,3.9,27.0,176.0,171.32,126.53
2016,5,31,12,45,3.5,125.0,4.2,27.0,128.5,124.86,91.41
2016,5,31,13,0,0.0,81.0,4.5,27.0,81.0,78.63,55.71
2016,5,31,13,15,0.0,62.0,4.55,27.0,62.0,60.16,41.42
2016,5,31,13,30,0.0,43.0,4.6,27.0,43.0,41.71,27.06
2016,5,31,13,45,0.0,47.0,4.65,27.0,47.0,45.58,30.12
2016,5,31,14,0,0.0,51.0,4.7,27.0,51.0,49.45,33.17
2016,5,31,14,15,0.0,45.0,4.4,26.5,45.0,43.61,28.71
2016,5,31,14,30,0.0,39.0,4.1,26.0,39.0,37.78,24.23
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,41.65,27.33
2016,5,31,15,0,0.0,47.0,3.5,26.0,47.0,45.51,30.44
2016,5,31,15,15,0.0,39.0,3.4,25.5,39.0,37.75,24.42
2016,5,31,15,30,0.0,31.0,3.3,25.0,31.0,29.99,18.36
2016,5,31,15,45,0.0,37.0,3.25,25.0,37.0,35.79,23.06
2016,5,31,16,0,0.0,43.0,3.2,25.0,43.0,41.58,27.78
2016,5,31,16,15,0.0,40.5,3.1,24.5,40.5,39.15,25.98
2016,5,31,16,30,0.0,38.0,3.0,24.0,38.0,36.73,24.18
2016,5,31,16,45,0.0,85.5,2.95,24.0,85.5,82.71,61.43
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,126.68,96.86
2016,5,31,17,15,0.0,116.5,2.85,23.5,116.5,110.98,84.75
2016,5,31,17,30,0.0,100.0,2.8,23.0,100.0,95.34,72.56
2016,5,31,17,45,0.0,83.0,2.8,23.0,83.0,79.32,59.72
2016,5,31,18,0,0.0,66.0,2.8,23.0,66.0,63.4,46.74
2016,5,31,18,15,0.0,51.0,2.7,23.0,51.0,49.28,35.04
2016,5,31,18,30,0.0,36.0,2.6,23.0,36.0,34.76,24.23
2016,5,31,18,45,0.0,23.0,2.55,23.0,23.0,22.19,13.07
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,9.64,1.65
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,44.0,16.5,1.0,20.5,20.5,21.94,0.0
2016,6,1,6,0,88.0,33.0,1.1,21.0,41.0,55.42,32.42
2016,6,1,6,15,170.0,52.5,1.05,21.0,80.5,100.84,70.15
2016,6,1,6,30,252.0,72.0,1.0,21.0,120.0,155.35,114.85
2016,6,1,6,45,324.0,85.5,0.95,21.5,168.5,212.73,162.22
2016,6,1,7,0,396.0,99.0,0.9,22.0,217.0,274.39,212.39
2016,6,1,7,15,446.0,110.0,0.8,22.0,268.0,330.54,257.62
2016,6,1,7,30,496.0,121.0,0.7,22.0,319.0,391.34,304.94
2016,6,1,7,45,538.0,127.5,0.65,22.5,371.5,447.06,346.53
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,508.94,390.98
2016,6,1,8,15,608.5,141.0,0.6,23.0,474.5,562.47,429.04
2016,6,1,8,30,637.0,148.0,0.6,23.0,525.0,617.06,466.85
2016,6,1,8,45,658.5,153.5,0.6,23.5,573.0,665.59,498.51
2016,6,1,9,0,680.0,159.0,0.6,24.0,621.0,713.98,529.24
2016,6,1,9,15,458.0,256.5,0.65,24.0,577.0,655.65,483.7
2016,6,1,9,30,236.0,354.0,0.7,24.0,533.0,569.14,418.87
2016,6,1,9,45,180.5,377.5,0.8,24.5,518.5,550.84,404.74
2016,6,1,10,0,125.0,401.0,0.9,25.0,504.0,528.62,386.98
2016,6,1,10,15,91.0,400.5,0.9,25.0,477.0,490.78,359.42
2016,6,1,10,30,57.0,400.0,0.9,25.0,450.0,458.5,335.56
2016,6,1,10,45,186.0,421.0,0.95,25.0,593.0,612.55,445.69
2016,6,1,11,0,315.0,442.0,1.0,25.0,736.0,768.88,550.66
2016,6,1,11,15,348.5,420.0,1.0,25.0,751.5,780.75,557.48
2016,6,1,11,30,382.0,398.0,1.0,25.0,767.0,791.85,565.5
2016,6,1,11,45,345.0,440.5,1.0,25.5,777.0,796.66,565.21
2016,6,1,12,0,308.0,483.0,1.0,26.0,787.0,799.39,563.75
2016,6,1,12,15,363.0,460.5,1.0,26.0,819.5,826.98,582.95
2016,6,1,12,30,418.0,438.0,1.0,26.0,852.0,854.96,601.9
2016,6,1,12,45,396.0,441.0,1.0,26.0,832.0,825.65,582.54
2016,6,1,13,0,374.0,444.0,1.0,26.0,812.0,797.94,564.73
2016,6,1,13,15,326.5,459.0,1.05,26.0,777.0,757.44,538.31
2016,6,1,13,30,279.0,474.0,1.1,26.0,742.0,717.64,512.1
2016,6,1,13,45,324.5,444.5,1.15,26.0,750.5,718.88,515.62
2016,6,1,14,0,370.0,415.0,1.2,26.0,759.0,716.87,516.49
2016,6,1,14,15,569.5,292.5,1.3,26.0,804.0,749.98,545.74
2016,6,1,14,30,769.0,170.0,1.4,26.0,849.0,767.52,562.71
2016,6,1,14,45,607.5,246.5,1.55,26.5,770.0,686.9,505.62
2016,6,1,15,0,446.0,323.0,1.7,27.0,691.0,616.89,454.45
2016,6,1,15,15,294.5,341.0,1.75,27.0,579.0,512.45,379.76
2016,6,1,15,30,143.0,359.0,1.8,27.0,467.0,421.62,313.33
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,351.04,262.57
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,283.29,212.85
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,311.98,235.47
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,328.99,247.52
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,289.28,216.5
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,250.23,185.71
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,211.48,155.18
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,173.94,125.49
