Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,137.96,97.85
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,108.71,76.84
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,78.07,56.89
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,58.73,44.48
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,42.02,29.69
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,25.96,14.23
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,13.76,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.95,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.57,3.78
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,17.36,8.75
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,24.6,14.86
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,31.85,20.89
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,82.15,62.35
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,134.37,104.56
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,185.94,145.77
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,236.41,185.52
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,256.71,200.65
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,276.58,215.3
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,205.56,159.11
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,131.4,99.83
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,160.06,122.34
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,188.97,144.65
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,360.88,277.3
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,540.5,408.6
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,457.71,345.67
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,380.01,286.64
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,463.8,348.27
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,548.08,408.09
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,497.25,369.92
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,446.06,331.9
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,734.34,548.76
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,996.49,722.57
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,993.05,715.57
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,986.53,709.21
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,976.12,700.38
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,962.59,689.6
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,858.76,620.3
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,755.36,544.17
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,750.69,543.11
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,743.05,539.05
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,774.41,567.21
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,790.02,580.63
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,638.26,472.69
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,510.86,376.61
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,572.84,428.91
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,610.39,460.11
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,557.39,420.43
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,505.87,381.31
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,415.72,312.36
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,351.65,263.63
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,328.8,242.61
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,289.69,205.3
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,233.42,158.1
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,183.09,116.14
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,133.22,77.1
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,88.39,46.92
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,47.12,28.29
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,35.76,25.13
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,28.54,18.53
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,20.77,10.48
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,12.78,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,25.39,13.52
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,50.14,34.93
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,75.2,56.14
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,102.7,79.23
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,131.18,102.77
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,206.72,164.17
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,293.82,234.01
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,410.22,326.47
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,546.73,431.33
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,598.95,470.3
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,651.37,508.23
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,697.35,539.08
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,745.64,571.15
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,787.5,597.97
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,827.71,623.37
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,789.76,594.66
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,718.19,536.88
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,687.87,512.89
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,645.37,479.97
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,747.95,553.79
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,851.67,625.36
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,764.21,560.76
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,672.68,493.46
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,849.88,627.74
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,1007.82,733.95
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,1002.93,728.79
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,994.83,723.11
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,862.35,631.56
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,724.26,526.81
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,777.51,566.92
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,824.13,600.65
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,847.69,623.11
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,857.03,630.75
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,821.24,606.99
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,783.36,582.07
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,655.72,490.06
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,548.82,408.13
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,530.56,397.37
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,508.87,383.17
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,514.58,390.09
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,500.47,380.05
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,366.19,277.4
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,274.92,208.63
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,186.33,141.56
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,103.73,77.93
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,91.34,68.58
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,78.99,58.99
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,66.68,49.16
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,54.11,38.95
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,42.5,29.43
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,30.89,20.96
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,20.74,11.95
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,10.6,2.65
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,5.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,28.68,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,79.53,45.98
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,128.16,87.84
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,187.9,138.28
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,191.48,148.01
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,171.42,135.08
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,134.05,105.3
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,92.51,70.81
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,163.68,128.17
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,235.7,184.52
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,292.94,229.16
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,359.1,279.99
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,403.34,312.51
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,448.53,345.32
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,406.64,311.25
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,367.54,279.27
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,471.52,356.93
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,571.37,429.1
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,696.35,521.56
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,826.27,614.65
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,855.05,632.81
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,881.92,650.21
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,858.07,632.22
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,827.02,609.77
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,770.06,566.42
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,706.6,518.43
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,660.85,485.7
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,614.94,452.45
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,639.38,470.91
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,662.35,488.0
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,670.62,495.69
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,677.24,502.29
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,707.86,527.31
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,731.82,547.29
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,720.53,540.21
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,705.99,530.87
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,545.41,411.8
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,402.71,303.15
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,324.46,245.75
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,250.97,190.62
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,337.13,258.39
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,410.76,314.11
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,357.19,272.68
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,305.83,233.34
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,290.7,220.05
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,268.88,199.68
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,225.74,164.35
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,183.67,129.95
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,143.46,98.12
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,105.66,70.49
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,71.6,50.23
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,53.41,40.21
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,39.46,27.76
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,24.97,14.01
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,28.0,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,75.88,44.14
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,124.57,85.31
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,186.29,136.76
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,243.9,186.29
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,308.88,241.29
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,367.14,290.13
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,429.5,340.84
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,488.07,387.29
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,549.07,434.31
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,602.15,473.91
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,657.0,513.7
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,708.23,548.29
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,759.1,582.04
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,802.77,611.1
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,840.8,635.97
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,878.64,659.55
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,914.41,681.48
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,943.69,700.29
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,970.26,717.32
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,991.49,729.33
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,1009.67,739.36
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,928.86,683.99
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,824.91,604.68
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,940.11,692.57
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,1039.67,758.37
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,857.02,631.57
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,660.27,482.98
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,685.56,502.62
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,709.08,519.98
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,608.77,447.8
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,510.15,375.98
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,714.76,535.36
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,889.16,659.55
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,852.72,633.72
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,813.97,607.53
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,770.58,578.55
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,725.78,548.31
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,677.87,514.96
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,628.87,479.31
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,577.23,439.88
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,522.55,397.27
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,467.36,353.59
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,412.89,309.22
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,343.82,253.07
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,285.64,205.34
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,236.35,164.14
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,191.4,127.1
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,143.31,89.11
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,98.68,57.68
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,58.52,37.14
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,42.61,31.15
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,33.12,22.55
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,23.09,12.71
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,11.69,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,31.07,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,85.9,49.77
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,137.59,94.16
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,201.23,147.91
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,259.81,199.07
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,325.35,255.23
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,384.7,305.2
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,446.9,355.79
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,505.37,401.12
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,565.6,446.06
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,619.94,486.24
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,674.51,524.77
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,724.37,556.89
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,769.9,585.31
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,813.41,613.74
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,855.23,640.73
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,891.51,662.39
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,925.44,682.28
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,954.43,699.78
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,980.6,715.39
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,1000.89,726.06
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,1017.99,734.71
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,1030.28,741.42
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,1039.18,746.08
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,1043.13,747.7
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,1043.63,747.27
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,1037.69,742.89
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,1028.41,736.55
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,1014.42,726.31
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,997.28,714.2
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,975.1,700.01
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,949.92,683.96
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,920.05,665.25
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,887.51,644.76
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,851.16,621.34
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,812.53,596.31
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,768.18,567.23
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,722.57,537.05
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,674.69,504.85
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,625.81,470.22
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,573.55,431.3
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,518.5,389.39
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,463.9,346.36
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,410.05,302.76
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,354.31,256.88
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,300.42,211.55
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,243.14,163.86
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,191.76,121.22
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,140.59,81.37
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,94.49,50.09
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,51.9,29.9
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,37.18,26.26
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,30.5,20.16
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,23.31,12.85
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,11.67,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,27.41,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,73.89,43.29
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,122.66,84.11
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,182.69,133.55
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,239.89,181.9
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,302.93,234.25
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,360.97,281.35
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,423.18,329.99
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,479.77,372.2
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,538.53,414.33
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,591.8,452.46
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,645.7,490.03
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,693.49,522.03
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,742.31,553.64
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,785.45,580.82
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,827.21,606.79
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,863.47,628.15
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,897.59,647.96
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,840.17,607.37
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,758.62,546.3
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,763.99,547.79
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,767.01,547.01
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,738.61,526.46
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,702.29,500.91
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,868.62,621.59
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,1015.22,716.35
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,1010.39,711.6
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,1002.43,706.65
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,893.53,635.1
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,779.48,552.37
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,862.75,616.74
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,929.26,661.35
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,821.6,590.46
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,719.95,517.23
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,766.43,556.25
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,795.98,579.05
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,754.79,552.51
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,711.85,525.02
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,598.37,442.75
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,507.93,375.35
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,520.86,387.99
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,513.09,382.88
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,426.71,316.99
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,363.88,269.3
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,337.59,246.05
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,295.87,207.93
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,242.25,163.6
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,192.05,122.4
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,142.68,84.51
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,99.11,55.26
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,58.53,35.39
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,43.49,31.35
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,34.65,23.45
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,25.5,14.52
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,12.89,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,27.13,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,68.31,40.11
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,115.4,78.93
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,172.88,125.53
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,227.43,170.83
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,289.53,221.7
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,348.29,269.22
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,409.37,317.33
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,465.54,360.76
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,524.22,404.95
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,577.54,444.3
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,631.65,483.36
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,679.56,516.4
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,726.92,547.35
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,767.58,573.79
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,809.05,600.59
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,762.67,563.77
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,694.59,509.4
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,584.24,429.6
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,467.03,342.82
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,638.97,467.29
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,800.78,577.6
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,901.18,648.83
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,993.0,708.03
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,992.94,706.72
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,989.59,704.31
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,985.19,701.39
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,977.85,696.71
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,964.24,688.63
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,947.96,678.94
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,927.13,665.95
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,903.78,651.39
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,876.45,634.61
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,846.73,616.18
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,812.1,594.05
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,775.67,570.6
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,734.08,543.09
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,691.36,513.55
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,644.11,481.26
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,597.48,448.5
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,466.77,350.63
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,365.68,273.85
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,391.16,294.16
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,394.22,293.75
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,342.58,251.43
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,293.81,210.98
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,243.29,169.55
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,196.6,131.57
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,149.78,95.29
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,108.05,66.36
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,69.44,45.57
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,51.94,38.67
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,39.86,27.94
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,28.91,17.38
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,14.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,27.75,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,67.63,39.47
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,114.41,78.26
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,171.32,124.62
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,225.59,169.62
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,287.37,219.82
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,345.81,267.06
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,406.47,314.82
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,462.76,358.16
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,521.71,402.33
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,574.47,441.2
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,628.03,479.81
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,677.27,513.66
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,724.44,544.43
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,766.92,572.37
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,808.14,599.28
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,845.05,621.89
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,880.1,643.11
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,909.41,661.74
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,936.24,678.8
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,835.64,607.44
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,715.5,516.63
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,858.93,623.54
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,991.85,711.98
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,996.51,712.77
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,998.02,712.74
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,993.37,709.96
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,985.67,705.37
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,828.28,598.84
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,663.34,477.4
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,680.05,491.01
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,694.64,502.1
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,591.29,429.41
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,492.16,358.62
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,389.88,286.14
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,290.84,214.2
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,288.02,212.71
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,285.03,210.86
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,409.41,306.19
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,518.2,386.61
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,353.13,264.79
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,206.48,154.18
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,285.42,214.85
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,348.75,260.44
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,327.86,241.39
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,293.83,209.92
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,243.23,168.51
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,196.55,130.68
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,150.0,94.97
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,108.59,66.46
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,69.93,45.53
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,51.88,38.46
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,39.81,27.78
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,28.91,17.38
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,14.83,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,29.85,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,74.08,42.69
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,121.65,82.4
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,181.62,131.61
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,236.59,178.12
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,298.43,229.6
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,355.08,276.6
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,415.71,325.5
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,382.91,299.47
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,318.2,246.97
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,374.35,289.48
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,439.84,337.43
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,451.7,343.84
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,466.83,352.57
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,545.18,409.45
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,620.58,462.8
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,752.41,559.03
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,880.18,643.22
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,802.84,586.82
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,698.06,506.94
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,641.75,465.71
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,589.18,426.19
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,800.55,581.77
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,996.78,710.45
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,936.09,667.85
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,861.02,610.89
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,845.85,601.34
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,832.62,592.48
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,905.97,647.61
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,963.52,683.9
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,942.96,670.57
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,919.54,656.15
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,891.16,638.54
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,860.29,619.29
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,825.26,597.23
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,788.1,573.62
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,681.85,499.46
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,592.92,432.97
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,610.37,451.37
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,608.89,454.41
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,557.95,416.61
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,507.29,378.3
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,454.4,337.14
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,402.42,295.63
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,345.61,249.8
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,293.9,207.02
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,241.81,164.05
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,193.15,124.17
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,145.09,87.45
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,103.38,59.43
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,64.08,39.3
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,46.3,33.61
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,36.93,25.29
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,27.04,15.89
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,13.65,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,23.8,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,60.47,34.99
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,108.69,74.55
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,163.89,119.56
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,216.71,163.71
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,276.89,213.48
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,332.55,259.52
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,395.29,310.03
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,450.3,352.87
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,507.75,396.39
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,560.37,435.86
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,613.96,475.19
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,661.54,508.28
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,708.74,539.99
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,679.01,513.35
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,630.45,472.97
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,548.33,410.06
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,457.97,340.21
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,690.64,516.25
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,915.29,672.26
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,855.74,625.61
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,779.04,565.34
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,880.26,640.82
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,974.93,705.12
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,909.61,657.25
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,833.49,599.03
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,904.23,652.59
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,965.09,694.18
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,951.84,685.16
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,936.01,675.11
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,915.72,661.92
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,892.99,647.21
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,865.27,629.51
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,835.5,610.44
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,801.44,588.16
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,764.95,564.15
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,720.52,532.92
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,676.75,501.76
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,632.32,470.24
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,587.72,438.0
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,512.0,381.56
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,449.29,334.32
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,341.14,254.82
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,249.7,187.33
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,283.15,210.26
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,294.91,212.57
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,246.26,173.4
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,201.55,137.87
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,156.78,103.7
