Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,117.18,76.08
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,83.86,57.45
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,62.91,47.57
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,46.99,33.67
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,32.05,19.93
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,16.57,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,22.19,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,55.85,32.29
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,99.64,68.34
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,151.99,111.14
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,207.94,157.45
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,267.74,206.6
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,322.54,251.72
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,381.9,299.51
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,371.32,290.68
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,346.51,269.57
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,324.5,250.67
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,289.15,221.06
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,382.47,291.78
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,474.9,359.64
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,568.54,428.43
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,661.47,495.21
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,700.04,520.64
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,732.65,542.07
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,749.89,550.77
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,757.54,553.14
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,734.79,533.62
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,701.99,507.65
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,771.19,556.64
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,834.15,600.21
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,853.79,612.61
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,866.97,621.22
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,879.66,629.13
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,890.22,635.68
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,839.51,601.4
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,790.81,568.48
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,777.59,560.38
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,763.01,551.13
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,773.04,559.55
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,778.81,564.89
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,757.13,551.03
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,732.76,535.35
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,696.38,511.23
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,658.21,485.51
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,620.49,459.64
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,580.23,431.36
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,535.51,399.08
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,488.71,364.41
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,416.36,310.32
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,358.28,266.73
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,315.57,233.55
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,274.25,200.91
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,231.99,167.69
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,191.7,135.99
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,157.53,106.95
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,114.69,73.1
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,77.3,51.63
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,60.75,45.78
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,45.89,32.77
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,30.46,18.74
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,15.65,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,24.06,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,61.24,35.12
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,110.37,75.22
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,167.12,121.33
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,222.7,167.54
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,289.3,222.41
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,346.01,269.48
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,406.98,318.84
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,464.9,364.16
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,526.22,410.79
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,578.92,449.35
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,632.3,487.29
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,619.25,472.4
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,586.36,443.01
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,608.28,456.85
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,626.91,467.85
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,755.28,562.76
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,879.22,645.63
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,908.1,662.59
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,934.45,678.47
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,850.2,617.67
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,741.31,533.81
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,751.49,540.38
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,760.31,545.36
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,601.48,433.82
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,442.61,319.39
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,727.78,531.51
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,985.13,702.81
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,870.52,623.91
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,751.36,535.84
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,752.77,538.63
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,752.15,539.34
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,811.23,587.28
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,853.77,618.5
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,819.13,595.83
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,782.47,572.2
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,622.04,457.61
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,486.07,354.83
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,528.11,389.6
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,554.91,411.58
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,478.6,354.95
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,410.76,304.65
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,386.36,287.23
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,357.45,265.33
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,309.85,228.75
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,265.13,194.11
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,225.25,162.85
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,186.67,132.48
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,149.21,103.64
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,114.35,78.16
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,81.89,57.12
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,59.96,44.92
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,47.25,33.77
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,30.6,18.8
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,15.81,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,22.12,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,55.51,32.2
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,100.35,68.9
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,157.86,115.71
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,210.3,159.4
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,270.03,208.73
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,325.53,254.62
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,385.77,303.34
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,344.34,270.28
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,277.57,215.58
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,234.68,181.23
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,183.72,140.02
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,220.15,167.64
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,257.12,195.06
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,281.22,212.19
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,311.91,233.99
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,300.67,224.42
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,295.73,219.69
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,442.93,328.27
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,593.86,434.56
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,557.86,406.0
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,513.46,372.68
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,501.02,363.78
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,488.19,354.46
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,461.41,334.77
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,434.58,315.08
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,607.72,440.16
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,775.88,556.18
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,874.47,630.19
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,957.49,686.47
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,937.47,673.68
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,914.68,659.78
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,809.64,588.7
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,710.91,514.95
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,756.82,554.68
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,785.66,578.22
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,744.57,550.87
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,701.24,522.08
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,655.13,490.24
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,608.17,456.75
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,557.62,418.95
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,507.27,380.39
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,455.04,339.99
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,401.2,297.32
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,347.67,253.39
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,296.47,210.54
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,244.53,167.35
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,196.06,127.32
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,148.1,89.78
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,105.49,60.16
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,65.6,39.18
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,46.14,33.35
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,37.19,25.43
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,27.74,16.58
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,13.99,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,20.16,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,47.58,27.3
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,93.67,64.69
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,145.38,106.59
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,197.4,149.25
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,261.8,201.72
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,316.7,246.76
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,376.4,294.77
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,433.16,339.19
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,497.08,387.97
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,550.23,427.27
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,604.6,466.54
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,657.11,504.01
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,711.02,541.35
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,754.17,570.12
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,793.86,596.21
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,834.07,621.77
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,873.19,646.34
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,902.39,664.75
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,929.17,681.54
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,947.21,691.44
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,968.05,703.28
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,980.7,710.44
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,990.27,715.71
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,997.27,718.31
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,1001.15,718.99
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,996.78,715.13
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,989.3,709.79
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,977.37,700.45
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,962.49,689.35
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,942.29,676.07
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,919.25,661.03
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,891.66,643.04
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,861.51,623.4
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,826.82,600.72
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,790.01,576.55
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,749.36,549.67
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,707.15,521.56
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,661.31,489.41
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,612.8,454.33
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,562.88,417.54
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,512.83,379.74
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,459.84,339.36
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,407.69,298.45
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,351.69,253.72
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,299.94,211.15
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,246.78,167.17
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,196.89,126.09
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,148.08,87.98
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,104.12,57.43
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,62.79,35.89
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,42.76,30.51
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,35.17,23.76
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,26.9,15.95
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,13.56,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,24.0,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,61.0,34.92
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,109.6,74.71
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,166.1,120.59
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,222.28,167.24
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,289.72,222.81
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,346.86,270.33
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,408.38,320.21
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,467.26,366.42
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,529.77,414.11
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,583.16,453.43
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,637.27,492.19
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,686.24,525.61
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,736.77,558.82
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,779.71,586.0
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,821.22,611.82
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,854.1,631.63
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,889.24,652.83
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,918.25,670.88
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,944.65,687.2
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,965.3,698.57
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,983.01,708.06
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,995.19,715.21
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,1004.17,720.41
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,1008.37,721.18
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,1009.27,719.96
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,1004.43,716.65
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,996.43,711.45
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,983.43,703.14
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,967.48,693.03
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,947.16,679.92
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,923.98,665.02
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,895.8,646.85
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,865.08,627.02
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,830.69,604.69
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,794.14,580.83
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,752.2,553.16
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,709.02,524.43
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,661.72,491.09
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,614.32,456.61
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,563.97,419.36
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,513.59,381.19
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,460.86,340.9
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,408.97,300.09
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,352.35,254.31
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,300.15,211.02
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,247.67,167.68
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,198.51,127.29
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,149.47,89.16
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,105.46,58.59
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,64.69,37.33
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,44.53,32.01
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,36.34,24.74
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,27.69,16.63
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,13.96,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,26.32,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,70.69,40.2
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,117.93,79.65
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,176.5,127.78
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,236.69,178.13
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,305.34,235.13
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,362.86,282.82
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,424.39,332.24
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,483.01,378.18
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,543.68,424.34
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,597.15,463.54
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,651.0,501.84
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,701.14,534.88
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,751.04,567.12
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,790.78,592.74
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,832.44,619.43
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,869.33,641.54
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,904.15,662.04
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,933.08,678.17
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,959.3,692.42
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,980.63,703.73
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,998.92,713.11
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,1011.07,719.74
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,1019.91,724.38
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,1024.37,724.89
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,1025.45,723.4
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,1020.64,719.45
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,1012.53,713.56
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,999.25,703.49
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,982.86,691.62
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,962.42,678.73
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,938.95,664.0
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,910.32,646.01
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,879.0,626.3
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,843.37,603.75
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,805.44,579.6
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,763.98,552.96
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,720.78,524.94
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,674.24,495.05
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,626.58,462.01
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,575.65,425.01
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,524.3,386.67
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,470.87,345.48
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,414.72,301.27
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,359.53,256.72
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,305.91,212.37
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,251.7,167.56
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,200.36,125.23
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,146.84,83.39
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,100.38,51.08
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,56.67,28.78
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,34.69,23.62
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,29.29,18.84
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,23.5,13.3
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,11.51,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,25.16,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,67.66,38.21
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,114.49,77.05
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,172.45,124.15
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,227.43,170.19
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,292.6,223.99
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,349.57,271.02
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,410.76,320.04
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,406.37,316.01
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,382.38,295.66
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,419.04,322.47
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,454.43,347.38
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,585.34,445.7
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,729.71,546.81
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,772.82,572.0
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,814.62,596.35
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,852.19,616.47
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,883.35,631.88
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,912.49,645.55
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,939.09,657.16
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,961.42,665.72
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,980.95,672.25
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,994.09,680.16
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,1004.06,686.37
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,1006.76,687.95
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,1006.1,687.67
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,1002.8,687.25
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,996.38,685.01
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,984.57,679.52
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,969.8,672.25
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,949.7,661.02
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,926.77,648.04
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,899.26,632.16
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,869.16,614.55
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,834.53,593.42
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,797.77,570.78
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,755.82,544.96
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,711.86,517.44
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,665.16,485.89
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,617.63,452.72
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,566.5,416.14
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,515.61,378.71
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,462.86,339.45
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,408.47,297.8
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,353.97,254.42
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,302.11,212.2
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,249.7,169.61
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,200.76,129.9
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,152.52,92.85
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,110.5,63.99
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,70.49,42.41
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,48.35,35.22
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,39.08,27.06
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,29.29,17.99
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,14.75,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,10.81,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,21.24,9.86
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,43.13,28.81
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,65.22,47.33
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,93.57,70.47
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,121.58,93.14
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,160.98,124.51
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,202.75,157.25
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,243.2,188.35
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,290.52,224.05
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,354.84,272.8
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,423.65,323.78
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,485.66,367.72
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,543.92,407.99
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,501.45,374.09
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,451.1,334.7
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,658.72,488.74
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,863.46,626.49
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,702.33,512.08
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,502.2,364.68
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,685.33,497.36
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,865.22,619.55
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,871.95,622.03
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,876.43,624.67
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,881.78,628.26
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,885.1,630.59
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,935.9,670.86
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,979.74,700.14
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,967.37,692.3
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,947.81,680.4
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,932.17,670.72
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,909.51,656.5
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,775.12,563.29
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,649.88,469.62
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,726.95,531.95
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,783.1,574.9
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,743.18,548.25
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,701.59,520.89
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,655.75,489.19
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,609.09,456.15
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,499.89,373.92
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,415.82,309.82
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,422.08,315.03
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,405.19,299.65
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,351.91,256.2
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,300.24,213.24
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,248.0,169.91
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,199.03,129.42
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,150.53,91.01
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,106.64,59.83
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,65.48,37.6
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,43.4,31.22
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,35.46,24.17
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,26.81,16.1
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,13.51,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,24.49,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,66.14,36.95
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,111.74,75.12
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,168.27,121.14
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,221.83,166.08
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,285.34,218.57
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,341.42,264.45
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,401.69,312.26
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,457.89,355.65
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,516.83,399.76
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,569.62,437.59
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,621.81,473.83
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,670.87,506.24
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,719.67,537.08
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,657.48,488.34
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,561.46,413.8
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,457.76,337.56
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,340.87,250.06
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,638.52,472.33
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,927.02,661.97
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,860.24,611.58
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,766.79,541.13
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,885.13,626.49
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,991.0,692.57
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,796.09,563.1
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,574.23,404.87
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,794.16,564.37
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,987.07,687.41
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,976.34,677.99
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,962.6,669.04
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,839.04,589.6
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,717.45,502.91
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,799.31,567.04
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,862.76,610.93
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,828.45,589.45
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,791.94,567.24
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,747.78,539.72
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,702.8,511.3
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,657.4,480.5
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,611.18,448.3
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,561.17,412.54
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,511.33,375.89
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,456.92,335.53
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,405.56,296.06
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,352.4,253.64
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,301.51,212.1
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,249.67,169.89
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,201.3,130.6
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,153.74,93.96
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,111.59,64.7
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,71.69,43.02
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,49.07,35.85
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,39.83,27.7
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,30.07,18.67
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,15.14,0.13
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,23.41,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,60.07,33.26
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,107.97,72.99
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,164.09,118.64
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,217.65,163.25
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,281.0,215.18
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,337.34,261.21
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,398.09,309.36
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,454.47,352.9
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,513.61,397.18
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,566.42,434.95
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,620.07,472.02
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,668.94,504.23
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,715.94,533.04
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,759.23,558.85
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,801.29,583.26
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,837.86,603.5
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,872.5,622.09
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,902.09,638.94
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,929.27,654.17
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,945.54,661.82
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,964.27,671.11
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,977.66,679.11
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,987.97,685.38
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,994.74,688.81
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,998.41,690.44
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,994.33,688.29
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,987.14,684.4
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,889.26,622.34
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,785.31,548.54
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,734.14,515.11
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,683.21,480.96
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,698.87,493.69
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,710.13,502.99
