Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,1009.96,703.03
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,1010.45,701.98
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,1006.23,699.61
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,998.87,695.42
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,987.49,689.26
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,973.14,681.29
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,953.46,669.63
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,930.92,656.21
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,903.34,638.54
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,873.19,619.2
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,838.48,599.03
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,801.63,577.21
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,760.92,551.58
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,718.63,524.55
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,671.62,492.73
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,624.3,459.3
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,573.84,422.76
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,523.39,385.29
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,470.64,345.78
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,418.68,305.63
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,361.83,260.87
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,309.64,218.5
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,256.36,174.77
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,206.33,133.72
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,157.33,95.18
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,113.47,63.99
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,71.59,40.63
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,45.82,32.84
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,37.72,25.73
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,29.16,17.85
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,14.68,1.13
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,17.52,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,43.59,19.79
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,88.18,58.32
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,144.31,103.28
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,197.27,146.82
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,259.04,197.53
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,315.06,243.4
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,376.12,292.11
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,436.37,339.09
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,498.05,385.98
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,551.59,425.41
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,606.3,464.64
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,656.8,500.0
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,707.7,533.92
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,749.64,560.54
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,792.42,587.41
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,830.7,610.87
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,867.38,633.02
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,897.86,651.96
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,925.95,669.29
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,948.85,682.06
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,963.61,689.56
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,977.46,697.76
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,988.25,704.07
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,992.9,705.35
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,994.35,704.73
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,991.17,702.48
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,984.94,698.41
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,973.32,689.81
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,958.86,679.53
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,939.68,667.48
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,917.75,653.71
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,890.47,636.67
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,862.71,619.35
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,676.57,489.89
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,509.51,365.53
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,623.15,454.7
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,710.69,521.82
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,664.8,490.07
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,618.15,457.53
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,567.63,420.44
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,517.46,382.73
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,462.84,341.61
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,411.4,301.63
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,357.84,258.63
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,307.16,217.17
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,255.36,175.03
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,207.22,136.0
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,159.7,99.38
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,117.87,70.06
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,77.91,47.18
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,52.84,38.53
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,42.93,29.9
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,34.37,21.92
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,17.71,2.42
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,18.3,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,45.92,20.14
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,93.67,61.77
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,148.06,105.57
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,202.63,150.82
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,266.56,203.86
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,188.25,145.62
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,81.56,60.19
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,95.83,71.29
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,110.11,82.16
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,123.39,92.09
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,136.68,101.89
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,276.97,210.86
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,427.43,323.59
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,500.21,376.75
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,583.86,436.68
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,604.12,448.39
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,615.33,453.87
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,580.33,426.17
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,534.42,390.85
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,629.48,458.52
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,725.69,524.79
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,674.04,486.26
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,626.82,451.05
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,686.52,492.52
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,750.38,535.51
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,871.75,626.02
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,976.13,696.67
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,964.67,686.82
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,950.42,675.99
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,931.02,663.04
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,908.91,648.44
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,885.34,632.05
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,856.12,612.06
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,822.0,589.96
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,785.85,566.45
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,745.84,540.41
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,704.33,513.16
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,659.13,482.73
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,613.13,450.91
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,563.99,415.16
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,514.73,378.45
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,436.68,320.23
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,379.27,277.26
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,348.38,251.78
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,304.72,213.96
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,252.94,171.78
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,204.55,132.41
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,156.16,94.74
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,112.58,63.84
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,72.23,41.35
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,47.37,33.82
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,38.92,26.46
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,29.98,18.31
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,15.09,1.11
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,3.06
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,33.75,20.97
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,53.29,37.46
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,79.15,58.6
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,108.77,82.66
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,213.61,166.2
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,336.99,264.12
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,387.04,303.39
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,438.07,342.5
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,474.42,368.79
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,507.45,391.78
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,565.77,434.65
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,627.19,478.93
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,657.5,498.02
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,684.74,514.65
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,772.37,579.02
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,861.35,638.6
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,832.4,614.36
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,786.98,575.25
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,877.41,641.29
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,960.65,694.36
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,975.56,701.23
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,987.41,706.51
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,990.57,706.21
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,996.29,707.72
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,994.03,705.32
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,988.63,701.04
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,908.78,646.42
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,825.68,583.74
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,881.62,628.23
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,921.98,655.77
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,896.58,638.05
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,868.37,618.95
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,741.89,532.17
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,628.76,448.22
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,622.86,446.43
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,612.34,440.78
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,623.72,453.8
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,619.7,454.84
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,570.31,418.79
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,520.74,381.92
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,465.83,340.87
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,414.08,300.96
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,345.95,248.76
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,291.77,207.83
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,243.53,170.75
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,202.49,139.09
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,161.62,104.17
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,117.69,68.75
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,76.86,45.71
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,51.29,37.23
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,42.14,29.24
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,34.37,21.91
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,17.71,2.17
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,16.48,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,40.99,16.17
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,84.65,55.37
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,139.64,99.84
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,193.4,144.02
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,260.23,199.19
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,321.26,249.77
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,387.7,303.49
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,447.11,350.73
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,510.64,399.96
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,508.82,395.84
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,487.91,376.49
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,532.49,408.36
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,576.93,439.28
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,626.35,473.23
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,669.31,502.1
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,690.9,514.16
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,703.13,519.73
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,771.03,567.4
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,834.09,610.98
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,909.78,665.2
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,978.09,707.99
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,991.79,714.08
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,1002.27,718.41
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,1005.46,718.45
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,1005.23,716.43
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,1001.73,713.6
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,995.03,708.83
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,983.76,700.11
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,969.46,689.57
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,950.24,677.42
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,928.1,663.42
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,900.36,644.42
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,869.99,623.77
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,836.35,601.99
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,800.46,578.65
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,759.02,551.68
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,716.23,523.57
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,670.9,493.75
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,622.93,460.34
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,572.97,423.68
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,522.73,385.9
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,469.79,345.92
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,417.51,305.2
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,363.68,261.69
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,309.0,216.75
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,255.66,172.86
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,205.43,131.54
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,155.5,92.45
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,110.66,60.7
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,68.67,37.57
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,43.12,30.43
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,36.55,24.63
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,29.19,17.75
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,14.7,0.69
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,16.6,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,41.34,15.44
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,86.27,56.04
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,143.26,101.77
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,198.69,147.42
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,264.44,201.77
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,322.85,250.28
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,384.24,300.11
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,442.87,346.75
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,505.29,395.11
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,559.17,435.58
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,613.99,475.7
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,662.88,510.34
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,713.29,544.32
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,757.26,572.86
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,800.0,600.14
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,837.92,623.93
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,869.46,643.12
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,899.7,662.22
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,927.47,679.58
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,950.12,692.29
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,969.94,703.11
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,983.81,709.73
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,994.54,714.34
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,1000.57,716.26
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,1003.35,716.19
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,1000.37,713.71
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,994.21,709.31
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,982.99,700.55
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,968.77,689.99
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,949.66,677.54
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,927.67,663.28
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,900.15,645.71
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,870.07,626.43
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,836.22,604.58
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,800.15,581.14
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,758.49,553.76
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,715.15,525.02
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,669.09,494.11
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,622.13,461.15
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,571.46,423.7
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,521.08,385.6
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,468.92,346.08
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,415.04,304.19
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,360.55,260.3
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,308.61,217.62
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,256.32,174.78
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,207.47,134.85
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,158.87,97.18
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,116.04,67.1
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,75.71,44.57
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,50.53,36.6
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,41.36,28.59
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,31.67,19.71
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,17.3,1.59
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,6.39,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,12.54,1.05
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,29.06,17.13
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,45.99,31.38
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,68.22,49.71
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,90.42,67.76
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,143.14,109.83
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,198.12,153.42
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,345.75,270.56
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,511.27,398.59
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,477.54,369.26
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,411.58,314.73
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,561.35,430.86
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,721.8,548.32
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,765.48,575.95
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,803.85,599.95
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,841.51,623.18
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,877.26,644.85
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,907.76,662.51
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,935.69,678.32
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,957.44,690.21
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,976.24,700.17
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,990.46,708.37
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,1001.48,714.57
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,1004.22,714.32
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,1003.53,712.0
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,1000.58,709.56
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,994.44,705.19
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,981.76,695.24
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,966.14,683.55
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,947.12,671.26
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,925.22,657.17
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,897.01,639.3
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,866.41,619.85
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,832.44,598.11
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,796.31,574.83
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,756.36,548.82
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,714.83,521.55
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,668.16,490.55
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,621.14,457.81
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,571.01,421.01
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,521.04,383.48
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,468.71,344.17
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,414.7,302.48
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,360.46,259.49
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,308.38,217.17
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,255.78,174.03
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,206.49,133.66
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,157.43,95.27
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,113.24,63.85
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,71.89,40.88
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,46.65,33.37
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,38.57,26.28
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,30.04,18.39
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,15.12,0.44
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,15.88,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,39.43,12.49
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,85.42,55.13
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,143.37,101.53
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,197.97,146.54
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,262.49,199.86
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,321.17,248.41
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,383.05,298.35
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,442.54,344.67
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,506.11,392.63
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,490.26,377.62
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,452.62,345.36
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,578.23,441.44
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,717.1,541.74
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,761.12,569.28
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,803.86,595.96
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,838.33,616.63
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,875.31,638.81
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,906.06,657.64
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,934.29,674.74
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,956.76,686.93
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,976.4,697.28
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,990.61,705.26
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,1001.62,711.28
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,1007.36,712.91
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,1009.75,712.55
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,1006.34,710.14
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,999.7,705.83
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,988.43,697.29
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,974.11,686.88
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,954.84,674.84
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,932.63,660.98
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,905.29,642.48
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,875.32,622.34
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,841.55,600.95
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,805.51,578.03
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,688.4,496.63
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,589.14,422.57
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,618.81,449.96
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,627.15,460.61
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,576.29,423.36
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,525.57,385.54
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,472.69,345.98
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,420.54,305.74
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,363.37,260.23
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,310.87,217.35
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,257.65,173.98
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,207.67,133.27
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,158.42,95.11
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,114.56,64.36
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,72.9,41.41
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,47.45,33.88
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,38.99,26.56
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,30.06,18.39
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,15.13,0.16
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,11.59,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,24.59,5.59
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,60.86,39.46
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,99.85,71.04
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,144.59,107.57
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,192.53,146.88
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,242.99,187.92
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,297.81,231.62
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,343.26,266.94
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,389.18,301.6
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,435.53,335.66
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,482.15,369.06
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,463.78,351.71
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,428.9,322.1
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,499.8,373.51
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,581.5,430.9
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,571.47,420.45
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,564.88,412.68
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,749.16,548.3
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,927.54,666.82
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,949.31,677.41
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,968.2,687.2
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,873.12,621.91
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,755.87,534.78
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,881.66,626.07
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,993.53,697.75
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,990.61,694.56
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,984.59,690.37
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,971.64,680.52
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,955.9,669.09
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,936.94,657.13
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,915.23,643.51
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,806.06,570.66
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,702.19,495.13
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,754.55,537.84
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,788.76,564.56
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,709.25,509.26
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,639.85,458.65
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,634.01,459.02
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,615.6,449.4
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,565.22,412.93
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,513.31,374.77
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,461.52,336.61
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,410.76,298.02
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,357.34,255.99
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,306.98,215.56
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,247.77,170.6
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,199.64,135.28
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,157.56,103.54
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,124.01,80.22
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,87.63,57.75
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,62.18,46.03
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,48.14,33.99
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,33.57,21.06
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,18.31,0.95
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.9,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,11.57,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,30.23,17.96
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,49.29,34.12
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,74.02,54.44
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,99.34,75.06
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,129.64,99.31
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,158.39,121.93
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,186.53,143.65
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,215.13,165.33
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,229.04,175.06
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,242.29,184.11
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,282.79,214.03
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,324.08,243.99
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,384.61,288.08
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,454.05,337.54
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,486.48,359.14
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,518.81,380.52
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,482.36,352.29
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,451.29,328.02
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,412.18,298.98
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,372.72,269.65
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,380.82,275.36
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,388.82,280.89
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,473.41,340.02
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,557.46,397.08
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,707.68,503.44
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,844.5,597.12
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,828.73,584.75
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,811.61,572.49
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,767.43,542.17
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,723.99,512.22
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,707.52,502.11
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,689.99,491.09
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,745.0,535.69
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,782.33,565.87
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,741.0,538.62
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,698.06,509.14
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,653.18,477.92
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,607.78,445.71
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,557.46,409.24
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,508.68,373.12
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,457.82,335.5
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,408.43,297.95
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,355.79,257.33
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,307.31,219.35
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,258.2,180.51
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,213.15,145.05
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,171.97,114.54
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,134.28,88.88
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,96.82,65.86
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,71.46,53.92
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,55.93,40.52
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,38.15,24.76
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,19.89,1.03
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,9.69,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,20.03,1.99
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,62.55,40.79
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,107.61,77.25
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,161.52,120.65
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,221.5,169.44
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,275.83,213.83
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,340.9,265.9
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,336.32,262.31
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,320.99,249.19
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,444.47,345.77
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,576.98,446.76
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,630.03,484.95
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,684.28,523.52
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,643.58,487.46
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,583.62,437.25
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,714.55,536.11
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,853.8,635.1
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,885.53,653.88
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,911.81,669.25
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,935.97,683.37
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,957.6,695.78
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,973.12,705.1
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,985.7,712.57
