Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,990.26,713.57
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,991.66,712.63
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,989.01,710.39
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,983.37,706.32
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,971.88,697.03
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,957.63,686.08
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,938.77,673.42
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,917.32,659.15
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,889.77,641.12
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,860.04,621.67
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,825.97,599.27
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,790.09,575.59
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,751.35,549.61
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,710.79,521.44
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,664.72,489.82
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,618.09,457.1
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,567.66,420.02
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,517.86,382.64
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,465.96,343.6
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,415.4,304.56
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,362.35,262.38
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,312.49,222.07
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,261.44,181.17
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,214.35,143.59
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,167.42,108.07
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,126.74,79.85
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,91.6,60.02
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,66.53,49.87
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,51.83,37.16
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,38.1,24.68
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,19.83,0.39
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,13.35,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,30.95,4.06
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,77.46,49.59
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,129.83,91.65
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,188.16,139.29
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,254.11,193.64
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,311.33,241.21
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,376.44,293.88
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,376.75,294.35
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,359.62,279.73
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,395.41,306.1
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,429.77,330.6
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,563.04,433.91
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,710.74,543.11
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,755.59,571.9
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,799.28,599.85
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,837.57,623.66
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,874.09,646.02
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,899.71,660.5
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,927.6,676.46
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,838.49,610.99
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,723.63,521.55
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,741.53,533.58
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,758.3,544.32
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,780.67,558.52
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,801.8,571.77
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,810.35,577.82
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,817.25,582.86
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,904.55,648.58
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,975.06,693.96
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,955.26,680.63
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,932.5,665.9
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,811.83,582.95
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,697.88,496.62
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,761.2,548.63
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,804.63,581.23
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,763.64,554.16
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,721.02,526.16
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,675.25,496.44
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,628.35,463.71
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,575.35,424.82
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,524.21,386.3
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,470.52,345.78
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,417.52,304.54
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,362.84,261.04
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,308.02,216.53
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,254.68,172.61
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,204.58,131.4
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,154.54,92.38
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,110.04,61.05
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,68.49,38.19
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,44.34,31.28
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,36.68,24.56
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,28.5,16.93
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,14.37,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,14.42,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,35.93,3.22
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,84.89,53.25
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,140.22,97.58
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,196.64,143.94
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,266.18,201.21
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,323.41,248.91
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,385.53,299.31
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,445.94,347.31
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,510.39,397.15
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,563.44,436.97
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,618.34,477.08
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,669.34,512.34
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,720.33,546.39
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,760.92,572.22
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,803.65,599.21
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,841.45,621.36
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,877.28,641.87
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,907.83,661.33
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,935.75,679.05
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,958.4,691.83
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,978.07,702.67
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,992.15,711.09
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,1002.98,717.51
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,866.73,622.73
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,706.91,502.31
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,859.26,616.58
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,989.61,705.33
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,978.13,695.98
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,963.7,685.56
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,944.96,673.59
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,923.37,659.83
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,895.83,642.18
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,865.78,622.86
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,832.52,601.13
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,797.1,577.9
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,754.65,549.96
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,710.94,520.75
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,665.31,489.46
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,618.89,456.87
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,568.76,419.97
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,516.89,381.07
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,464.66,341.69
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,413.52,302.05
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,359.82,259.65
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,308.97,218.64
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,257.48,176.89
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,209.83,138.37
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,161.96,101.43
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,119.57,71.71
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,79.5,49.03
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,55.48,40.5
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,47.05,33.05
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,34.32,21.48
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,17.66,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,15.95,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,42.62,1.98
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,92.32,57.0
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,152.63,105.62
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,208.62,152.75
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,273.19,206.83
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,331.27,255.49
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,394.19,306.68
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,451.4,352.23
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,510.91,398.19
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,564.2,437.96
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,619.61,478.08
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,598.8,456.62
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,553.97,417.38
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,679.78,511.14
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,807.81,598.82
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,840.91,617.73
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,876.07,638.28
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,906.52,656.81
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,934.42,673.71
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,956.27,685.48
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,975.13,695.33
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,989.86,702.55
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,1001.41,707.81
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,1006.7,709.17
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,1008.7,708.59
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,1005.41,706.26
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,998.89,702.04
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,986.79,694.62
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,971.68,685.4
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,952.18,673.48
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,929.8,659.84
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,901.95,642.64
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,871.62,623.76
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,837.48,602.27
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,801.15,579.17
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,759.9,552.55
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,716.76,524.38
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,671.34,494.35
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,624.94,462.12
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,574.24,424.99
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,523.62,386.99
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,470.95,347.11
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,416.6,304.9
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,361.7,260.68
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,309.19,217.52
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,256.2,174.16
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,206.67,133.71
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,157.64,95.85
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,114.6,65.89
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,73.42,43.1
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,49.19,35.28
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,39.96,27.23
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,30.21,18.2
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,16.47,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,10.85,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,23.33,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,70.18,44.51
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,120.39,84.93
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,177.85,131.45
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,242.73,184.42
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,300.19,231.61
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,363.47,282.35
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,421.17,327.74
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,485.84,377.16
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,541.51,418.37
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,598.69,459.56
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,647.46,492.56
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,695.79,524.31
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,740.75,553.26
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,784.9,580.72
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,822.37,603.21
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,857.92,624.14
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,886.23,639.58
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,915.56,655.51
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,936.9,666.05
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,955.37,674.69
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,969.83,682.13
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,981.38,687.75
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,985.42,687.63
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,986.37,685.72
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,983.32,683.59
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,977.3,679.76
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,964.47,670.4
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,948.97,659.53
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,929.9,648.55
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,908.32,635.97
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,881.12,619.77
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,852.9,602.83
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,818.85,581.98
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,783.08,559.81
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,742.88,533.87
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,701.52,506.43
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,656.0,475.13
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,610.1,442.96
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,561.31,408.32
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,512.77,372.97
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,461.05,335.05
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,410.85,297.19
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,358.38,256.83
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,308.52,217.63
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,257.72,177.49
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,211.02,140.74
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,164.53,105.72
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,124.23,77.92
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,89.73,58.68
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,65.8,48.76
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,50.33,35.61
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,35.8,22.53
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,18.57,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,32.67,19.28
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,54.43,37.8
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,85.44,63.12
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,116.56,88.5
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,147.55,113.47
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,179.81,139.0
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,243.32,188.42
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,307.63,237.37
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,375.69,288.51
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,442.76,337.84
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,519.06,394.03
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,609.85,459.04
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,639.6,476.77
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,666.0,492.06
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,703.46,514.82
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,740.04,536.43
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,759.12,546.05
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,775.52,553.88
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,879.22,626.62
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,976.35,685.9
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,991.1,693.7
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,1002.67,700.24
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,1004.41,699.32
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,1002.66,696.43
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,999.84,694.82
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,993.88,691.38
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,982.44,683.52
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,968.07,673.94
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,948.45,662.23
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,926.04,648.8
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,898.67,632.46
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,870.99,615.85
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,836.04,594.4
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,799.06,571.43
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,759.19,546.31
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,717.45,519.65
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,671.25,489.18
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,624.18,456.97
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,573.54,420.41
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,523.0,383.0
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,436.35,318.91
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,371.73,271.0
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,347.23,250.27
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,308.14,215.71
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,255.11,172.74
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,205.67,132.78
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,156.76,95.15
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,113.37,64.99
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,72.16,42.43
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,48.48,34.68
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,38.83,26.27
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,28.62,16.84
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.45,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,11.76,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,28.75,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,75.33,46.48
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,132.96,93.02
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,188.1,138.43
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,253.42,192.38
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,313.07,241.7
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,376.51,292.76
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,436.36,339.11
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,500.08,386.76
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,555.13,427.15
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,611.33,467.16
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,662.36,501.58
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,711.83,532.51
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,757.01,560.7
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,801.01,587.63
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,839.8,610.93
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,876.75,632.78
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,907.48,651.43
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,930.56,665.11
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,953.07,677.41
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,972.7,687.85
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,986.83,694.86
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,997.82,699.98
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,1006.11,703.51
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,1011.22,705.15
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,1008.0,703.18
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,1001.51,699.33
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,989.87,692.66
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,975.14,684.11
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,954.98,671.63
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,931.9,657.36
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,904.19,639.27
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,873.87,619.49
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,839.29,599.0
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,802.47,576.83
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,761.76,550.81
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,719.4,523.44
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,673.31,492.44
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,624.7,457.98
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,491.0,359.23
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,389.56,283.07
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,362.06,264.17
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,332.91,243.25
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,331.1,239.01
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,306.72,213.82
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,252.99,169.92
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,202.55,128.82
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,152.59,90.18
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,108.02,59.21
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,65.78,36.59
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,42.9,30.06
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,35.25,23.33
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,27.01,15.51
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,13.64,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,11.38,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,27.96,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,76.48,46.7
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,130.2,90.1
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,184.3,134.57
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,248.34,187.32
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,307.6,236.12
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,370.27,286.37
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,313.26,242.77
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,228.28,174.59
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,407.24,315.09
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,602.09,460.57
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,652.07,494.0
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,703.49,527.35
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,547.66,410.37
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,342.85,252.47
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,603.37,448.98
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,864.72,625.84
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,891.02,638.47
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,919.55,654.27
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,941.65,665.85
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,960.81,675.59
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,975.42,683.92
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,986.91,690.41
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,991.2,692.53
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,992.19,692.77
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,989.99,691.17
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,984.63,687.74
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,872.77,613.28
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,752.4,525.76
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,844.87,596.45
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,917.67,646.08
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,891.07,629.3
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,861.9,611.56
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,828.14,590.74
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,792.22,568.35
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,750.58,541.96
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,707.31,514.18
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,582.7,424.67
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,482.63,350.57
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,509.3,373.79
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,515.18,379.36
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,436.94,320.97
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,378.73,277.48
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,335.97,244.25
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,292.69,209.28
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,238.04,168.26
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,190.39,133.61
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,152.34,104.35
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,116.69,78.21
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,83.12,56.4
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,59.24,43.55
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,44.36,30.76
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,30.51,18.16
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,15.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,12.95,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,34.68,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,83.02,49.13
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,140.91,96.09
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,197.35,142.67
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,263.55,196.99
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,320.59,243.84
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,382.47,292.91
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,440.47,336.79
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,500.6,380.47
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,555.09,419.42
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,610.37,457.69
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,660.5,490.41
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,710.31,521.93
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,751.05,547.29
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,793.92,573.84
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,832.05,597.4
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,868.17,619.5
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,898.75,638.84
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,926.74,656.56
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,949.61,670.1
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,969.46,681.75
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,984.16,691.25
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,995.61,698.84
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,1000.76,701.13
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,1002.51,701.41
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,999.9,700.5
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,993.99,697.6
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,982.37,689.73
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,967.63,679.97
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,948.85,668.58
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,927.06,655.31
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,745.09,533.22
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,572.02,405.97
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,699.06,505.49
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,798.81,578.64
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,693.69,504.48
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,604.73,437.33
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,544.58,395.28
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,488.21,355.27
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,458.28,334.67
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,426.73,312.31
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,396.5,290.89
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,363.31,266.41
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,326.97,238.51
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,284.21,204.62
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,234.91,167.08
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,189.58,133.22
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,151.03,103.49
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,114.81,76.85
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,81.81,55.43
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,58.51,42.94
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,43.61,30.12
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,29.72,17.45
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,15.3,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,8.36,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,24.62,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,69.45,41.42
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,125.23,86.45
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,180.12,131.18
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,245.5,184.58
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,304.56,232.86
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,367.3,282.71
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,427.03,328.92
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,490.91,376.72
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,545.64,416.4
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,601.51,455.72
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,651.05,489.36
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,702.33,522.13
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,616.02,456.0
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,492.03,360.61
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,677.61,498.17
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,862.92,622.2
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,894.18,639.55
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,922.98,656.5
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,821.78,586.49
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,686.77,486.88
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,847.39,604.17
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,992.03,698.39
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,994.97,697.88
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,994.43,696.4
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,861.15,607.79
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,709.97,498.84
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,846.79,599.64
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,960.13,674.54
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,940.93,662.04
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,918.9,648.66
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,891.44,631.79
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,861.52,613.29
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,827.87,592.06
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,792.07,569.3
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,746.64,540.27
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,701.02,509.69
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,654.93,478.75
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,609.04,447.14
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,537.8,394.61
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,476.25,348.67
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,436.32,319.68
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,393.01,286.9
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,345.04,249.03
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,296.62,209.86
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,245.96,169.45
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,198.64,131.77
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,155.22,97.58
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,114.1,67.99
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,74.63,46.19
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,53.47,38.58
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,41.47,28.22
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,30.44,17.81
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,15.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.86,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,33.18,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,82.85,48.19
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,142.38,96.84
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,199.67,144.6
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,266.87,200.5
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,325.21,249.14
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,388.4,300.04
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,446.67,344.86
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,506.79,389.22
