Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,561.84,428.51
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,617.65,466.68
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,667.96,497.17
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,717.76,525.58
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,759.12,550.01
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,802.7,575.52
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,840.89,597.58
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,876.94,618.08
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,907.66,636.08
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,935.77,652.41
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,958.3,665.25
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,977.75,676.23
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,992.47,684.85
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,1003.93,691.62
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,1010.06,694.73
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,1012.79,695.87
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,1009.65,694.54
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,1003.17,691.29
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,992.44,684.06
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,978.49,674.95
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,958.99,663.54
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,936.46,650.28
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,909.92,634.78
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,880.44,617.34
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,845.87,596.25
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,808.93,573.48
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,768.08,547.94
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,725.31,520.87
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,678.44,491.57
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,630.37,458.85
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,579.69,422.42
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,528.48,384.63
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,474.55,344.46
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,418.13,301.26
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,362.59,256.88
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,308.57,212.65
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,253.65,167.74
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,201.73,125.32
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,147.06,83.0
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,99.79,50.38
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,55.64,28.03
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,34.36,22.84
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,28.55,17.69
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,22.3,11.47
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,11.08,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,7.37,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,32.15,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,86.77,49.71
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,146.65,99.08
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,202.97,146.13
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,268.35,200.2
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,326.44,248.29
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,389.28,298.35
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,446.21,341.62
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,506.69,385.54
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,561.28,424.8
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,616.58,463.31
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,667.76,495.65
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,715.1,524.39
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,760.06,552.09
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,803.63,578.51
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,841.44,600.87
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,877.16,621.72
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,908.78,640.76
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,937.76,658.11
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,960.45,670.15
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,980.09,680.34
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,994.58,687.4
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,1005.75,692.52
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,1010.07,693.57
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,1010.89,692.65
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,1008.77,691.53
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,1003.29,688.48
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,991.55,681.72
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,976.63,673.12
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,957.14,661.74
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,934.61,648.51
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,907.78,631.24
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,878.17,612.24
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,843.77,592.42
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,807.02,570.88
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,764.52,544.38
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,720.72,516.74
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,674.4,486.4
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,626.98,453.36
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,574.26,415.89
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,522.82,378.27
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,405.38,292.92
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,323.02,233.38
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,326.28,232.86
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,304.63,209.46
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,250.11,165.33
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,198.83,123.96
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,147.96,85.12
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,102.5,54.2
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,59.93,32.53
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,39.78,27.16
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,32.36,20.66
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,23.92,12.52
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,12.12,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,25.23,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,77.34,44.21
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,133.8,90.91
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,190.2,137.48
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,255.3,191.01
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,313.03,238.71
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,375.82,288.83
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,434.72,334.47
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,496.89,380.85
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,551.59,420.42
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,606.01,458.54
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,657.38,491.68
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,708.75,522.94
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,754.09,550.79
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,798.18,577.39
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,832.6,597.33
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,869.25,618.57
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,900.69,636.26
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,929.58,652.26
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,952.74,665.44
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,972.96,676.83
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,987.66,685.88
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,999.11,693.06
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,1005.23,695.61
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,1007.99,696.21
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,1005.37,694.71
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,999.41,691.3
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,988.22,683.67
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,973.84,674.16
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,954.42,662.68
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,931.98,649.35
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,904.36,632.74
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,874.03,614.36
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,839.36,592.85
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,802.37,569.72
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,760.12,542.97
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,716.59,515.13
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,670.23,484.48
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,622.82,451.3
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,570.23,413.86
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,518.94,376.29
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,465.33,336.64
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,412.47,296.26
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,357.27,252.51
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,301.46,207.46
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,247.4,163.75
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,196.66,122.81
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,146.62,84.59
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,101.89,54.23
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,59.48,32.69
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,39.9,27.25
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,32.33,20.61
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,23.96,12.41
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,15.24,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,22.19,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,73.66,41.6
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,129.16,87.46
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,185.54,133.88
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,251.2,188.0
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,309.47,236.18
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,373.04,287.1
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,432.36,333.36
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,495.44,380.87
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,550.7,420.97
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,605.76,459.62
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,657.16,492.77
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,708.66,524.04
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,754.17,551.5
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,794.34,574.9
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,832.99,597.28
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,869.77,618.15
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,901.33,635.46
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,930.33,651.03
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,953.13,663.12
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,972.95,673.41
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,987.68,682.04
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,999.16,688.83
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,1003.33,690.29
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,1004.07,689.81
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,1001.44,687.97
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,995.51,684.25
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,983.39,675.88
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,968.16,665.73
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,948.9,654.21
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,926.67,640.91
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,899.32,624.78
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,869.34,606.94
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,834.6,585.68
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,797.61,562.85
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,640.56,455.78
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,506.28,357.84
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,463.84,329.53
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,422.88,301.52
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,439.87,315.18
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,444.47,319.04
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,434.65,312.9
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,405.75,290.52
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,350.9,248.08
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,298.93,206.9
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,246.45,164.89
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,197.6,125.88
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,149.03,89.28
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,107.12,61.24
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,66.77,40.0
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,47.36,33.19
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,36.81,24.09
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,27.31,14.67
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,16.22,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.93,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,16.89,6.42
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,29.94,18.1
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,49.32,34.16
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,68.77,50.18
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,90.78,67.98
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,112.73,85.41
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,263.09,204.69
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,429.43,331.5
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,482.9,369.55
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,538.45,408.44
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,591.14,444.52
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,648.5,482.71
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,693.56,510.85
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,738.2,537.92
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,781.89,563.92
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,825.29,588.02
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,857.23,606.11
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,887.16,622.92
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,914.86,638.25
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,937.24,650.27
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,953.36,659.77
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,966.59,667.57
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,978.15,672.98
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,986.72,676.58
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,984.36,675.87
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,978.82,673.41
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,969.13,667.53
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,951.81,656.97
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,842.05,586.21
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,729.16,506.46
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,684.1,476.64
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,639.41,446.35
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,724.46,513.11
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,786.74,560.42
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,743.15,532.73
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,699.24,504.36
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,653.15,474.08
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,604.89,441.44
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,527.2,384.3
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,464.82,337.81
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,423.16,308.3
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,380.57,276.77
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,247.81,180.23
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,145.77,106.93
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,127.73,93.84
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,109.89,80.61
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,91.96,67.02
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,74.15,53.24
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,57.79,40.42
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,41.54,28.98
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,27.51,16.93
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,13.5,4.46
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.88,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,8.83,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,46.13,25.18
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,86.61,59.91
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,139.21,102.52
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,196.07,148.92
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,163.57,125.94
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,114.78,87.36
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,134.47,102.72
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,154.53,118.0
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,216.69,166.47
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,277.39,212.85
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,339.49,259.29
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,411.36,311.83
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,397.22,299.47
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,387.04,290.22
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,478.82,356.97
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,566.24,418.47
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,722.21,533.0
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,877.3,640.81
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,903.04,654.22
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,926.66,667.23
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,827.91,596.37
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,710.58,509.96
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,708.3,508.43
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,704.91,505.45
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,718.88,515.13
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,731.64,523.9
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,748.65,535.91
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,759.51,543.88
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,750.91,538.54
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,740.99,532.47
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,758.37,546.88
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,771.87,558.35
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,485.79,358.9
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,214.8,157.71
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,169.55,124.5
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,124.77,90.71
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,148.91,109.38
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,172.6,127.57
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,261.58,195.38
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,343.99,256.51
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,314.56,235.2
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,285.04,213.8
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,303.06,224.66
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,294.51,210.94
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,242.89,168.41
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,195.09,129.31
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,147.88,92.45
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,105.38,62.77
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,65.6,41.38
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,47.5,34.52
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,36.12,24.41
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,24.1,12.47
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,15.24,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.98,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,5.3,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,9.64,2.09
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,15.91,7.37
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,22.19,12.61
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,28.95,18.17
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,35.72,23.64
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,44.91,30.96
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,54.12,38.17
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,31.87,20.08
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,9.66,2.12
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,80.3,58.14
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,152.54,113.6
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,133.94,98.88
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,115.6,84.58
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,188.07,139.51
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,261.53,193.47
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,408.83,301.43
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,560.84,407.9
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,639.33,461.75
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,726.66,520.64
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,690.73,494.51
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,659.94,472.33
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,807.86,579.79
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,944.86,675.73
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,943.24,673.7
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,938.91,671.16
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,929.89,665.14
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,918.18,657.39
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,899.71,646.0
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,878.94,633.17
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,853.76,617.36
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,826.32,599.9
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,793.01,577.84
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,758.21,554.54
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,522.72,386.36
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,313.82,229.77
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,415.09,306.85
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,503.33,371.28
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,506.55,375.29
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,495.23,367.69
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,444.16,329.23
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,394.64,291.18
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,343.44,250.59
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,294.66,211.26
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,245.03,171.66
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,199.73,135.86
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,154.31,101.54
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,117.76,76.6
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,80.37,55.04
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,60.7,45.34
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,43.92,30.67
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,27.79,14.86
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,15.73,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,12.01,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,55.91,29.28
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,108.94,74.58
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,162.6,118.43
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,226.69,171.22
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,221.93,171.52
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,202.51,157.51
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,265.85,207.71
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,341.55,266.39
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,356.18,275.95
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,372.23,286.07
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,445.98,340.63
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,517.71,392.31
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,643.92,487.11
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,779.71,581.87
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,819.22,604.56
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,857.09,626.41
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,706.25,518.82
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,512.62,373.73
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,744.04,544.67
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,957.56,685.07
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,972.24,692.22
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,983.8,699.26
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,990.14,701.7
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,993.25,702.24
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,991.08,701.02
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,985.67,697.91
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,974.15,691.4
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,959.56,683.03
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,940.52,671.5
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,918.58,658.13
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,891.1,641.45
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,861.06,623.0
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,667.11,488.42
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,490.41,356.12
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,500.13,365.21
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,506.61,371.11
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,447.47,329.48
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,393.29,291.03
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,354.29,263.07
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,316.66,235.78
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,311.09,232.64
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,299.17,224.14
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,262.45,196.36
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,226.99,169.31
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,194.81,144.64
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,163.34,120.28
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,132.93,96.98
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,104.06,75.23
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,80.9,58.79
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,59.96,44.93
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,41.9,29.02
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,23.8,11.6
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,12.29,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.81,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,55.41,28.32
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,111.38,76.07
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,164.02,119.61
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,226.13,171.14
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,220.48,170.82
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,199.72,155.74
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,175.88,136.51
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,147.17,112.58
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,285.92,222.63
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,435.33,336.2
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,553.24,425.32
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,684.47,520.59
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,728.36,548.65
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,773.42,577.66
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,701.32,521.26
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,595.94,438.95
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,629.28,461.86
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,669.85,488.49
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,702.51,508.83
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,734.6,528.54
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,749.53,536.72
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,763.13,544.06
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,775.22,549.85
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,785.95,554.71
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,895.82,632.06
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,988.68,687.75
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,916.92,639.22
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,837.43,580.39
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,888.5,620.31
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,924.44,642.47
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,898.12,626.24
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,868.92,608.87
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,835.09,589.63
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,798.9,568.57
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,751.59,539.86
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,704.63,510.72
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,658.28,479.9
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,611.1,447.56
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,561.39,412.49
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,511.18,375.9
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,455.53,334.08
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,402.85,293.14
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,348.25,249.69
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,295.46,206.61
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,241.98,163.02
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,192.2,122.7
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,142.55,84.79
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,98.37,55.02
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,57.6,34.93
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,42.19,29.73
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,32.27,20.9
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,21.78,9.75
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,13.76,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,13.87,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,62.22,30.8
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,117.35,79.13
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,173.38,125.26
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,242.85,182.68
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,301.54,231.74
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,365.9,283.95
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,426.16,331.68
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,490.38,380.91
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,546.71,423.26
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,602.84,464.27
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,510.73,390.29
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,370.33,279.04
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,581.6,440.41
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,797.57,590.06
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,833.4,609.34
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,871.62,631.3
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,902.33,648.44
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,930.43,663.81
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,954.67,676.64
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,975.99,687.62
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,990.83,696.45
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,1002.38,703.37
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,1009.49,706.23
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,1013.23,707.14
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,1010.57,706.11
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,1004.49,703.08
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,992.56,695.06
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,977.35,685.09
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,957.49,673.29
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,934.53,659.57
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,906.79,643.09
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,876.28,624.73
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,840.93,602.8
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,803.22,579.15
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,761.34,552.5
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,717.65,524.34
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,670.99,493.6
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,623.14,459.58
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,570.94,421.59
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,518.51,382.36
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,461.61,339.38
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,407.67,297.14
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,351.53,251.62
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,297.52,206.82
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,242.69,161.45
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,188.42,117.01
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,136.95,77.51
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,91.16,47.02
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,48.71,27.38
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,35.42,23.94
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,28.25,17.47
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,20.18,8.18
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,12.78,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
