Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,14.24,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,62.51,29.5
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,119.25,79.85
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,178.17,128.51
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,248.12,186.69
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,306.81,236.76
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,371.0,290.06
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,431.09,338.38
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,493.98,387.39
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,549.67,429.27
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,606.3,470.53
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,657.26,505.49
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,707.81,538.86
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,749.67,565.36
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,793.84,593.1
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,832.98,617.17
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,870.2,639.71
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,901.71,657.99
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,930.59,674.41
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,954.1,687.51
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,974.63,698.69
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,877.79,632.45
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,754.59,539.94
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,890.14,640.29
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,1010.17,717.46
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,1007.51,714.96
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,1001.43,711.24
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,930.16,664.15
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,851.15,603.53
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,898.68,643.62
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,930.67,665.11
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,902.18,646.96
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,871.04,627.38
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,836.33,605.16
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,799.26,581.24
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,754.75,552.08
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,709.56,522.27
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,662.38,490.78
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,614.66,457.26
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,562.71,418.99
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,510.87,379.79
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,457.05,338.7
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,404.08,296.98
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,346.14,249.97
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,292.77,205.58
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,238.89,161.01
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,188.62,119.8
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,139.13,81.94
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,95.65,53.05
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,54.89,33.64
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,41.56,29.02
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,31.59,20.14
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,21.06,8.29
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,6.03,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,45.0,20.41
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,92.95,64.03
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,153.22,112.17
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,224.59,170.42
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,283.58,219.66
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,349.17,273.13
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,416.3,326.07
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,487.55,380.66
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,544.71,423.49
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,603.29,466.17
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,657.95,504.03
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,711.78,538.61
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,758.79,568.55
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,804.64,597.23
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,845.38,621.99
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,879.6,642.1
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,911.63,660.59
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,941.09,677.25
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,965.72,690.68
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,987.45,702.23
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,1002.19,710.78
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,1013.63,717.37
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,1020.68,720.07
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,1024.32,720.75
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,1021.02,718.4
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,1014.32,714.05
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,1003.27,705.62
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,988.92,695.24
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,968.48,682.55
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,944.97,667.97
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,916.57,650.27
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,885.34,630.71
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,849.86,608.31
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,812.02,584.24
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,769.92,557.15
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,725.95,528.58
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,677.85,496.19
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,628.6,461.01
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,576.4,423.01
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,521.67,382.24
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,466.18,340.41
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,411.41,297.77
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,354.33,252.29
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,299.24,207.23
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,241.07,159.47
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,188.8,116.78
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,136.92,77.29
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,90.81,47.04
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,48.15,28.09
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,36.66,24.81
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,29.05,17.98
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,20.29,7.22
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,9.84,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,56.76,24.6
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,111.96,75.43
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,169.54,122.5
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,241.67,181.76
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,300.95,231.56
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,366.06,284.73
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,428.47,334.49
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,495.53,386.28
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,550.01,426.85
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,606.89,467.82
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,660.3,503.41
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,713.88,537.2
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,759.64,565.67
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,799.97,589.96
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,839.84,613.57
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,877.77,635.53
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,909.35,653.05
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,938.3,668.71
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,961.98,681.24
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,982.61,691.84
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,997.07,700.03
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,1008.19,706.27
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,1014.39,708.49
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,1017.13,708.69
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,1013.88,706.78
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,1007.2,702.88
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,996.13,694.92
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,981.72,685.01
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,961.19,672.76
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,937.56,658.6
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,909.53,641.9
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,878.66,623.28
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,843.42,601.46
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,805.77,577.89
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,763.52,551.05
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,719.43,522.7
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,671.9,492.26
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,623.16,458.49
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,571.13,420.59
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,518.75,381.37
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,460.89,337.7
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,405.97,294.72
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,349.42,248.85
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,294.84,203.56
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,239.26,157.67
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,184.41,112.94
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,132.79,73.72
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,86.97,43.97
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,44.3,25.6
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,34.09,22.66
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,26.83,16.09
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.69,5.51
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,52.84,20.12
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,120.57,79.46
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,178.68,127.59
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,247.28,184.52
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,307.24,234.74
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,372.84,287.91
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,433.46,335.78
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,496.6,383.95
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,552.58,425.15
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,609.5,465.65
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,661.78,500.55
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,713.87,533.85
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,756.57,559.77
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,801.62,586.82
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,840.54,609.61
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,877.36,630.77
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,909.02,648.37
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,938.03,664.15
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,961.77,676.94
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,982.44,687.85
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,996.95,696.4
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,1008.1,703.02
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,1013.81,704.95
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,1016.03,704.88
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,1013.27,703.34
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,1007.06,699.82
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,995.47,692.02
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,980.55,682.26
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,960.48,670.41
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,937.28,656.63
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,909.22,640.05
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,878.32,621.56
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,843.04,599.84
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,805.37,576.39
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,762.33,549.16
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,717.74,520.6
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,670.14,490.14
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,621.39,456.59
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,569.82,419.22
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,515.6,378.89
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,459.85,336.79
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,404.78,293.78
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,348.47,248.1
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,294.04,202.93
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,238.61,157.24
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,183.87,112.7
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,132.02,73.32
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,85.75,43.35
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,43.28,25.49
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,34.25,22.78
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,26.52,15.78
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,18.17,4.42
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,54.95,19.42
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,125.63,82.56
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,183.15,130.66
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,251.59,187.61
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,311.35,238.07
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,376.64,291.41
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,435.87,338.65
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,499.46,387.55
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,555.87,429.4
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,613.15,470.5
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,664.47,503.76
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,711.73,532.85
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,757.91,561.67
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,802.75,589.07
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,840.9,611.59
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,876.75,632.35
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,909.06,651.92
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,938.69,669.7
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,960.75,681.55
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,979.58,691.41
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,994.51,700.3
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,1006.09,707.22
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,1011.76,709.43
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,1013.95,709.6
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,1011.16,707.92
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,1004.93,704.23
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,991.9,695.24
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,975.66,684.34
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,955.74,672.32
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,932.74,658.37
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,903.72,640.55
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,872.1,621.0
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,837.37,599.11
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,800.29,575.55
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,757.81,548.39
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,713.6,519.79
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,666.52,488.94
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,618.32,455.42
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,564.89,416.41
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,512.49,377.04
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,457.12,334.98
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,402.5,292.19
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,346.44,246.69
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,292.0,201.51
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,233.94,153.89
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,181.71,111.33
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,130.54,72.45
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,84.5,42.71
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,41.81,29.25
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,33.51,22.14
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,25.74,15.1
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,17.35,3.02
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,51.97,16.3
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,121.08,79.17
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,178.6,127.2
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,246.76,183.95
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,307.2,235.09
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,373.44,289.56
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,433.4,337.19
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,496.66,385.65
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,552.27,426.66
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,610.19,467.91
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,662.51,502.96
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,714.6,536.11
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,760.99,564.57
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,801.83,588.76
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,753.22,551.03
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,668.94,485.06
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,807.8,584.51
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,938.61,666.54
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,961.31,677.31
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,980.89,687.08
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,995.2,695.54
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,1006.19,702.09
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,1010.32,703.09
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,1010.93,702.1
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,1007.08,699.94
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,999.86,695.85
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,987.38,689.03
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,971.73,680.29
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,951.04,668.04
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,927.37,653.93
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,898.2,636.61
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,866.48,617.53
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,830.89,595.49
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,793.08,571.81
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,749.32,543.92
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,704.51,515.0
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,656.25,482.7
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,607.21,448.8
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,470.38,347.51
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,365.94,268.96
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,393.64,290.78
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,394.25,288.5
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,293.94,213.5
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,228.2,167.46
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,193.91,141.32
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,160.49,115.6
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,134.92,88.34
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,86.85,47.29
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,47.02,33.63
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,38.81,26.48
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.3,17.07
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.19,1.76
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,10.81,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,47.42,12.95
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,107.98,71.05
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,162.44,116.41
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,229.28,171.97
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,288.29,221.47
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,353.41,274.6
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,315.11,245.72
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,256.25,198.04
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,413.77,322.11
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,590.38,455.05
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,506.49,385.91
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,384.0,287.8
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,580.62,437.37
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,787.8,581.22
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,827.59,603.76
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,860.77,622.84
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,892.45,640.77
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,921.6,656.92
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,945.15,669.41
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,965.71,680.0
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,980.65,688.51
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,992.36,695.12
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,998.76,697.49
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,1001.78,697.91
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,998.92,695.87
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,992.72,691.93
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,980.78,683.48
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,965.67,673.2
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,945.52,660.91
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,922.4,646.81
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,893.7,629.49
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,862.39,610.45
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,827.26,588.29
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,789.88,564.58
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,747.67,537.76
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,703.71,509.52
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,656.04,476.92
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,607.47,442.57
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,555.17,404.92
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,502.91,366.28
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,448.6,325.68
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,393.01,282.92
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,337.1,238.31
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,283.55,194.64
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,229.11,150.62
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,178.57,110.25
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,128.89,73.5
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,85.45,46.22
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,46.1,32.62
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,38.9,26.4
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,28.37,16.96
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.25,0.25
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,10.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,45.0,10.14
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,101.36,66.62
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,157.49,112.47
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,227.99,170.35
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,287.58,220.16
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,353.36,273.63
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,415.29,322.21
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,481.79,372.55
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,538.27,414.14
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,596.03,455.25
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,647.22,490.25
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,700.2,524.3
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,746.96,552.8
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,792.51,579.79
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,828.13,598.65
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,866.28,618.75
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,897.29,636.77
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,925.7,653.08
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,949.91,665.29
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,971.13,675.59
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,985.74,684.17
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,997.06,690.88
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,1003.49,693.28
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,1006.53,693.74
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,1003.14,691.87
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,996.37,688.07
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,984.28,680.11
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,968.93,670.23
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,948.96,658.57
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,925.92,645.02
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,897.18,628.18
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,865.72,609.5
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,830.43,587.66
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,792.82,564.19
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,748.67,536.44
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,703.48,507.68
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,655.55,475.28
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,607.08,441.18
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,554.4,403.28
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,501.74,364.37
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,447.03,323.58
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,393.31,282.19
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,335.09,235.92
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,281.47,192.21
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,227.13,148.31
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,176.71,108.12
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,126.92,71.59
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,83.63,44.85
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,43.82,30.58
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,37.39,25.01
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,27.22,15.86
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.47,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,38.08,5.96
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,85.12,56.06
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,143.1,102.77
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,209.66,157.01
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,267.73,205.09
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,332.58,257.47
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,397.54,308.68
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,465.87,361.0
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,522.4,402.76
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,580.59,444.41
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,635.17,481.32
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,690.53,516.87
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,734.49,543.91
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,779.65,571.31
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,819.79,595.12
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,858.22,617.52
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,890.63,635.74
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,920.62,652.28
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,944.52,664.86
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,959.71,671.98
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,974.7,680.91
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,986.54,687.96
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,993.62,690.76
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,997.46,691.68
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,994.01,689.29
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,987.28,685.04
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,936.62,651.91
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,877.2,606.95
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,845.12,587.04
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,811.98,566.13
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,841.52,590.69
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,855.68,600.42
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,822.23,580.73
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,784.55,558.4
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,741.36,531.04
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,696.91,502.33
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,649.55,470.84
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,601.44,437.95
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,549.51,400.68
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,495.87,361.22
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,440.93,320.21
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,387.28,278.9
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,332.17,235.05
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,279.84,192.58
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,226.28,149.61
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,177.01,110.68
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,128.75,75.24
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,86.73,49.1
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,49.02,34.83
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,41.51,28.33
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,28.95,17.1
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,16.85,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,9.83,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,43.96,4.52
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,100.51,65.34
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,156.2,111.2
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,225.84,168.56
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,285.92,218.83
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,352.36,272.91
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,414.34,321.58
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,480.9,371.95
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,538.09,414.22
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,595.1,455.02
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,649.24,492.13
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,703.82,527.3
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,749.98,555.87
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,794.86,583.06
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,830.67,603.72
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,868.98,625.78
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,901.21,643.55
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,930.83,659.47
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,954.16,671.66
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,974.47,681.97
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,989.18,690.65
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,1000.57,697.4
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,1007.97,700.76
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,1011.95,702.11
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,1008.5,700.45
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,1001.58,696.78
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,990.26,689.02
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,975.58,679.28
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,954.76,666.85
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,930.81,652.5
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,902.47,635.6
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,871.3,616.78
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,834.86,594.18
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,796.05,569.86
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,753.56,542.87
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,709.24,514.37
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,661.18,482.16
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,611.97,447.13
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,559.39,408.93
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,506.49,369.41
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,448.48,325.68
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,393.43,282.65
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,336.57,237.17
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,281.9,192.34
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,226.43,146.79
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,171.94,102.9
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,120.64,64.94
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,75.63,37.69
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,36.36,24.41
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,31.68,20.28
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,23.31,12.55
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,14.09,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,8.85,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,41.72,1.04
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,94.77,61.62
