Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,149.62,106.67
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,216.2,161.39
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,274.88,210.33
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,342.88,265.44
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,404.71,314.61
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,471.33,366.01
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,528.17,408.33
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,586.54,450.46
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,640.19,487.25
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,692.74,520.77
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,739.12,549.8
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,784.37,577.53
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,824.21,601.14
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,862.28,623.23
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,889.84,638.17
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,919.8,654.59
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,943.52,667.19
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,964.35,677.96
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,979.19,686.4
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,990.78,692.95
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,997.03,694.84
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,999.91,694.78
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,996.92,693.04
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,990.56,689.35
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,978.41,681.09
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,963.04,670.92
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,942.61,658.74
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,919.17,644.68
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,891.03,626.3
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,860.19,606.22
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,824.61,584.06
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,786.76,560.29
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,744.82,533.83
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,701.15,505.93
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,652.83,474.1
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,602.25,439.28
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,549.94,401.4
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,497.58,362.41
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,442.21,320.77
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,387.88,278.56
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,329.48,231.86
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,276.15,188.24
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,221.17,143.65
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,169.73,102.59
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,120.34,66.72
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,77.6,41.21
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,41.42,28.49
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,35.28,23.06
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,26.64,14.9
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,20.21,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,41.36,0.0
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,95.11,61.03
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,151.98,107.34
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,224.82,166.8
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,260.74,198.89
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,295.23,228.05
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,308.41,238.91
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,318.89,246.13
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,384.26,295.65
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,454.89,347.74
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,495.02,374.41
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,533.81,399.41
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,615.87,457.11
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,696.36,512.03
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,690.43,502.27
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,669.54,483.0
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,702.43,503.04
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,734.2,521.71
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,855.75,606.64
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,964.72,673.2
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,979.68,681.26
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,991.35,688.17
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,994.79,688.69
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,994.71,687.22
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,991.17,685.57
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,984.31,681.98
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,971.28,673.23
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,955.16,662.66
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,935.0,651.0
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,911.91,637.49
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,857.61,603.58
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,802.77,563.67
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,796.59,566.45
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,778.26,558.05
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,719.06,517.92
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,666.19,479.39
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,635.19,460.56
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,595.08,434.26
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,543.48,396.72
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,491.94,358.27
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,435.33,315.8
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,381.81,274.29
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,326.11,229.65
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,272.63,185.95
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,218.93,142.7
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,169.52,103.67
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,120.65,68.38
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,78.35,43.13
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,44.28,30.81
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,36.98,24.4
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,25.49,13.83
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,14.4,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,34.68,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,78.59,50.46
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,136.1,96.86
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,202.18,150.56
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,257.67,196.61
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,320.42,247.58
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,388.06,301.0
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,458.48,355.06
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,515.66,397.49
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,574.6,439.93
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,628.8,476.97
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,683.78,512.91
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,729.97,541.25
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,772.95,566.72
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,812.91,588.58
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,851.15,608.73
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,883.28,625.35
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,913.0,640.04
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,936.26,650.77
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,956.61,659.53
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,971.87,667.46
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,983.98,673.56
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,983.38,670.68
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,979.14,665.85
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,976.31,664.51
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,970.34,661.35
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,957.39,652.7
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,941.52,642.42
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,920.86,630.19
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,897.51,616.37
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,869.4,600.02
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,839.0,582.17
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,803.38,560.2
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,765.95,537.0
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,720.49,507.73
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,675.1,477.55
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,627.79,446.64
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,580.27,414.79
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,530.63,380.02
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,481.34,344.57
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,427.82,305.74
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,376.17,267.18
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,311.07,218.53
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,256.13,177.6
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,213.29,145.09
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,172.0,114.36
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,129.97,84.41
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,92.65,60.3
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,62.16,45.25
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,46.58,32.09
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,30.67,17.51
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,4.33,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,8.67,0.98
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,18.81,9.49
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,28.95,17.98
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,40.56,27.58
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,52.17,37.06
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,115.2,87.67
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,186.43,143.24
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,306.05,236.57
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,440.21,336.98
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,506.98,383.72
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,585.87,437.69
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,635.64,470.54
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,686.21,503.4
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,738.1,536.86
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,793.73,571.85
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,765.11,547.75
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,723.22,515.9
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,715.49,508.65
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,704.77,499.09
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,603.25,429.98
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,499.6,357.93
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,592.39,423.2
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,676.92,479.97
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,672.4,475.85
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,667.06,472.09
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,652.03,462.4
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,636.53,452.46
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,651.85,463.84
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,665.22,473.63
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,464.49,336.66
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,266.88,195.13
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,469.05,345.39
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,654.5,473.39
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,526.95,382.9
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,410.88,300.21
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,479.79,354.32
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,531.84,393.54
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,459.21,340.37
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,394.48,293.19
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,282.63,211.75
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,186.45,140.51
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,166.14,125.61
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,146.28,110.7
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,126.11,95.35
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,106.4,80.16
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,86.63,64.53
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,67.04,48.75
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,49.44,36.29
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,31.87,21.02
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,18.34,8.43
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.91,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,13.03,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,26.29,14.46
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,53.38,37.09
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,83.81,62.27
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,114.36,87.51
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,146.31,113.65
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,157.6,122.66
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,162.89,126.46
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,102.95,78.03
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,45.42,31.22
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,194.61,151.11
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,351.47,272.5
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,302.97,233.35
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,245.76,187.6
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,326.34,249.37
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,401.83,306.07
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,425.55,322.88
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,449.13,339.57
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,462.33,348.5
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,475.2,357.2
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,250.63,189.42
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,31.01,18.79
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,110.92,81.46
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,191.39,143.35
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,250.85,188.31
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,310.19,232.52
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,362.53,271.12
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,409.57,305.4
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,223.39,167.17
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,39.75,25.64
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,202.15,151.79
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,364.88,273.17
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,314.28,235.38
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,266.01,199.61
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,261.62,196.66
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,257.16,193.58
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,287.43,217.02
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,315.97,238.89
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,286.67,217.21
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,258.02,196.0
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,192.15,146.27
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,125.75,95.12
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,88.87,66.19
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,51.21,36.09
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,43.95,30.41
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,36.69,24.62
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,29.92,19.09
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,23.15,13.47
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,16.88,8.87
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,10.6,3.32
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,6.26,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,11.58,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,23.17,12.13
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,44.53,30.48
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,65.73,48.29
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,90.08,68.49
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,114.94,88.81
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,106.72,81.99
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,98.63,75.12
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,121.09,92.92
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,143.55,110.46
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,175.57,135.21
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,208.05,159.92
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,196.36,150.19
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,184.7,140.64
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,141.05,106.32
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,97.94,72.28
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,150.9,113.7
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,204.36,154.66
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,244.67,184.62
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,285.07,214.18
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,206.88,154.92
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,129.45,95.55
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,180.12,134.64
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,230.85,172.95
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,196.66,146.88
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,162.64,120.99
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,218.75,163.71
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,274.62,205.39
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,259.86,194.23
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,245.16,183.36
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,249.83,187.03
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,254.39,190.58
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,333.74,250.05
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,409.19,305.19
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,330.46,247.53
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,254.29,191.24
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,269.49,203.4
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,282.13,213.32
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,204.76,155.04
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,127.2,95.46
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,77.88,57.04
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,28.02,17.18
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,102.97,77.57
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,170.6,130.91
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,145.16,110.96
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,123.45,94.07
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,100.47,76.05
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,78.64,58.65
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,57.48,43.54
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,36.99,25.51
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,21.24,10.13
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,13.03,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,26.43,14.51
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,51.29,35.8
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,76.6,57.13
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,108.52,83.7
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,138.97,108.77
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,125.77,97.72
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,115.04,88.38
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,122.14,93.56
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,129.31,98.71
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,143.13,109.04
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,156.95,119.24
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,224.0,171.16
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,299.97,228.52
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,413.95,313.97
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,540.2,404.71
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,564.09,420.1
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,588.01,435.9
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,636.93,467.92
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,685.49,498.77
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,741.01,535.7
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,788.24,566.51
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,700.81,504.16
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,619.13,445.66
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,534.6,387.27
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,457.48,332.75
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,309.08,227.65
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,161.32,118.59
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,133.93,98.16
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,106.73,77.38
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,116.88,85.28
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,126.99,93.11
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,78.03,55.48
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,29.05,17.29
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,26.62,15.43
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,24.19,13.55
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,23.7,13.23
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,23.21,12.92
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,115.14,85.82
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,204.18,155.02
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,161.33,122.12
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,119.17,89.58
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,135.42,102.73
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,150.15,114.53
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,129.32,98.64
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,109.1,83.08
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,88.6,66.71
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,68.43,50.29
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,50.45,37.37
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,32.66,21.7
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,18.82,7.83
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.93,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.71,0.17
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.95,6.44
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,22.19,12.57
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,30.88,19.86
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,39.59,27.05
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,82.83,62.19
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,127.53,97.73
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,167.99,129.67
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,209.66,162.14
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,285.48,220.66
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,358.63,275.69
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,454.7,348.28
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,556.93,423.39
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,588.65,443.66
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,619.34,463.26
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,614.0,457.47
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,614.32,455.74
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,621.14,458.35
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,626.6,460.0
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,535.12,393.71
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,434.67,320.16
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,283.87,210.18
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,133.36,96.97
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,258.27,191.2
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,389.24,286.44
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,450.78,330.6
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,511.05,373.44
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,491.71,359.46
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,472.48,345.91
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,538.98,395.05
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,597.89,437.72
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,609.54,447.32
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,617.51,454.39
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,587.33,433.79
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,556.24,412.48
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,493.52,367.92
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,436.33,326.82
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,410.27,308.3
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,382.17,287.64
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,320.64,241.96
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,265.31,200.75
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,198.29,150.14
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,138.02,104.66
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,118.87,90.16
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,99.99,75.55
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,81.12,60.44
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,62.42,45.2
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,45.74,33.2
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,28.97,18.48
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,16.41,5.57
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,17.78,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,39.6,23.1
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,77.99,55.59
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,116.95,88.17
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,155.68,120.43
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,196.79,153.97
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,151.02,117.48
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,91.57,68.75
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,106.91,80.84
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,122.26,92.69
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,175.96,134.48
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,230.74,176.09
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,285.93,217.59
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,335.7,254.32
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,359.61,271.18
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,383.44,287.94
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,462.94,346.02
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,552.39,409.3
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,564.47,415.29
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,575.74,421.18
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,647.41,471.6
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,726.78,525.48
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,660.36,477.61
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,600.22,434.44
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,665.81,481.11
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,735.03,528.2
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,699.79,503.42
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,669.74,482.78
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,655.61,473.38
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,640.84,463.44
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,366.12,271.58
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,95.98,68.94
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,202.81,151.14
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,308.13,229.26
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,471.11,352.96
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,612.51,455.17
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,575.95,429.07
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,537.0,401.9
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,417.02,313.36
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,319.09,240.11
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,333.84,252.09
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,336.43,252.22
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,292.04,215.95
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,246.86,177.98
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,198.15,137.98
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,151.26,100.02
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,107.44,67.6
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,68.43,43.43
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,44.3,32.08
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,32.84,21.71
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,21.72,8.34
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,8.85,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,26.84,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,70.31,42.8
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,128.41,91.58
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,194.81,146.38
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,254.21,196.35
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,321.18,251.48
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,384.56,302.63
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,450.51,354.42
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,394.41,309.54
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,318.66,247.32
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,490.66,383.02
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,677.22,522.48
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,721.25,551.29
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,766.53,581.44
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,662.46,500.69
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,521.53,389.57
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,716.73,538.28
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,910.18,671.77
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,928.17,679.98
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,948.84,691.26
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,852.9,623.45
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,733.64,532.73
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,637.61,463.91
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,541.1,393.34
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,692.84,503.85
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,832.45,601.09
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,759.46,548.22
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,687.6,496.83
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,723.32,523.75
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,750.97,544.39
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,715.11,519.3
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,679.59,494.7
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,668.35,488.32
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,653.8,479.38
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,514.24,379.19
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,387.95,286.3
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,461.83,344.35
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,518.48,387.09
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,477.57,356.7
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,435.19,325.01
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,387.02,288.11
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,339.25,250.7
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,301.61,218.47
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,253.34,175.91
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,200.22,132.7
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,152.07,94.76
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,105.33,61.85
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,65.42,39.74
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,42.86,30.55
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,33.8,22.21
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,17.04,4.33
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,7.86,0.0
