Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,15.44,5.66
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,31.39,19.6
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,47.73,33.39
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,66.75,49.22
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,85.71,64.73
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,80.33,60.13
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,75.47,55.89
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,99.36,74.87
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,123.31,93.62
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,137.65,104.35
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,151.99,114.97
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,155.12,117.03
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,158.35,119.21
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,174.39,131.11
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,190.58,142.99
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,240.79,180.83
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,291.34,218.27
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,326.9,244.18
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,370.63,275.8
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,369.08,274.08
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,359.99,267.11
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,364.08,269.39
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,368.06,271.55
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,331.12,244.53
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,294.43,217.67
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,302.25,223.47
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,309.93,229.04
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,307.2,227.05
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,304.39,225.08
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,362.04,267.45
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,415.47,305.98
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,224.56,166.95
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,35.83,22.57
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,101.23,73.9
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,165.99,123.79
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,92.33,67.07
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,18.37,8.99
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,16.43,7.51
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,14.49,5.99
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,12.07,4.1
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.65,2.19
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,27.04,16.37
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,44.44,30.57
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,37.66,25.22
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,30.89,19.82
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,24.6,14.67
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,18.32,9.45
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,13.01,5.47
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,7.71,0.73
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.85,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,6.39,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,12.54,3.5
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,25.09,14.68
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,37.66,25.41
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,52.72,38.09
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,68.08,50.82
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,89.07,67.94
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,110.06,84.76
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,122.28,94.28
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,134.54,103.73
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,235.35,183.76
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,336.42,261.22
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,355.03,273.84
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,372.95,286.09
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,453.73,345.57
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,528.73,399.03
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,510.39,382.52
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,481.28,358.95
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,418.08,310.96
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,346.48,256.94
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,488.8,359.26
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,631.67,454.19
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,615.41,437.28
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,598.41,421.75
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,379.75,276.23
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,169.48,124.51
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,246.2,182.88
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,322.66,239.04
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,320.82,237.69
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,318.91,236.66
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,365.98,271.69
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,408.92,303.28
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,383.71,285.33
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,358.88,267.81
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,349.59,261.78
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,339.94,255.39
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,285.45,215.15
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,233.63,176.48
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,241.02,182.77
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,245.07,186.31
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,239.51,182.78
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,231.92,177.38
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,168.17,128.38
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,109.81,83.27
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,94.08,71.12
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,78.41,58.74
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,62.83,46.06
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,47.34,33.24
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,33.31,22.79
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,19.3,10.33
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,9.64,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.47,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.89,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,6.74,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,10.6,3.04
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,15.43,7.08
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,20.26,11.06
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,38.14,25.65
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,56.05,40.02
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,89.31,66.58
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,123.36,93.32
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,142.11,107.48
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,160.91,121.5
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,207.48,157.23
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,254.77,192.92
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,328.45,247.7
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,396.39,296.96
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,527.19,393.69
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,662.05,489.83
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,747.94,551.27
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,843.92,618.3
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,795.17,581.18
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,750.03,547.01
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,726.97,529.05
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,695.79,505.57
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,682.72,496.14
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,668.87,486.12
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,821.77,602.08
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,947.97,688.8
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,822.81,602.12
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,696.3,507.27
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,780.07,574.93
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,840.69,619.51
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,804.15,595.05
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,765.41,569.58
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,721.82,540.55
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,676.52,509.59
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,627.45,474.0
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,577.6,437.0
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,523.55,395.93
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,470.13,354.22
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,412.38,308.6
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,357.82,264.12
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,301.3,216.89
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,247.91,171.69
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,194.01,127.18
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,145.04,88.38
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,97.56,55.55
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,58.01,35.43
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,39.67,27.75
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,30.87,19.46
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,15.61,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,26.06,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,68.91,39.19
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,128.16,90.48
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,195.57,146.23
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,112.8,85.35
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.71,0.7
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,42.01,28.8
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,76.49,56.57
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,192.65,150.29
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,321.17,251.08
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,498.25,391.65
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,688.65,535.53
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,736.09,566.3
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,782.46,596.42
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,717.48,544.4
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,626.49,470.1
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,778.85,586.31
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,923.52,686.17
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,948.48,700.08
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,970.51,712.7
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,985.59,721.53
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,997.31,728.23
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,1002.13,729.35
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,1003.43,728.3
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,1000.17,725.92
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,993.42,721.4
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,980.29,712.81
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,963.83,702.14
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,941.72,687.48
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,916.5,670.84
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,886.59,651.38
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,853.96,630.05
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,698.88,519.49
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,558.21,411.78
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,548.95,406.88
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,536.21,398.77
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,571.75,430.08
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,583.04,441.73
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,528.47,399.64
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,474.56,357.29
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,416.3,311.09
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,361.37,266.24
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,303.76,218.19
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,249.67,172.58
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,195.31,127.91
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,146.12,89.24
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,98.33,56.63
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,58.1,36.38
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,40.61,28.49
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,31.0,19.4
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,15.69,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,32.55,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,90.2,50.35
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,151.21,106.0
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,224.72,167.66
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,287.28,221.49
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,356.87,279.72
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,420.81,332.13
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,487.91,385.41
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,546.25,430.85
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,605.75,475.87
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,660.75,514.43
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,711.97,548.65
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,758.68,578.9
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,803.92,607.63
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,844.17,632.47
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,882.26,655.56
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,913.82,675.35
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,942.52,693.2
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,965.79,706.04
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,985.79,716.72
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,999.88,724.78
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,1010.44,730.65
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,1012.66,730.05
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,1011.16,727.23
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,1006.32,723.6
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,997.92,717.82
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,984.14,708.97
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,966.99,698.05
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,848.49,618.15
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,727.64,527.83
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,802.1,588.18
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,853.33,625.34
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,815.67,600.12
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,775.73,573.78
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,728.53,542.24
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,680.45,509.19
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,630.51,473.96
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,579.83,437.21
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,525.64,395.96
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,471.92,353.98
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,413.06,307.59
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,357.4,262.3
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,299.97,214.39
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,245.8,168.67
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,190.95,123.62
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,141.11,84.54
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,93.32,52.4
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,54.03,33.86
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,37.93,26.2
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,28.63,17.31
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,14.51,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,30.98,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,85.89,46.66
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,145.09,101.45
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,214.96,159.9
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,277.78,213.61
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,347.81,272.0
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,409.36,321.84
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,474.5,372.73
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,532.88,417.42
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,592.8,461.91
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,645.27,498.68
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,699.71,534.37
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,746.43,563.57
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,791.89,591.33
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,833.16,615.71
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,867.66,635.21
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,898.54,653.42
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,926.71,669.76
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,950.03,681.56
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,970.24,691.36
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,857.85,615.61
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,721.7,515.96
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,870.87,625.31
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,1002.58,709.15
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,997.69,704.46
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,989.3,699.19
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,975.99,689.62
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,959.3,678.11
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,936.97,664.51
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,911.51,649.02
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,880.39,629.9
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,846.55,608.99
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,734.29,533.58
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,631.91,458.49
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,588.6,429.85
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,546.09,400.83
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,485.47,358.65
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,429.91,319.41
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,372.63,277.91
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,319.6,239.06
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,331.54,248.01
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,325.94,241.08
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,289.33,208.64
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,240.53,164.64
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,186.26,120.29
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,137.08,81.99
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,89.75,50.29
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,50.77,32.22
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,36.45,24.92
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,27.08,15.87
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,13.75,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,24.08,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,67.22,35.57
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,123.35,86.44
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,189.67,140.98
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,249.54,191.16
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,317.01,246.31
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,380.54,296.55
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,446.22,346.75
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,341.85,265.42
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,200.91,152.9
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,434.31,334.61
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,673.43,504.14
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,681.68,502.75
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,676.8,494.65
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,702.82,507.77
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,725.49,517.91
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,756.33,537.06
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,785.34,554.84
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,763.25,538.99
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,744.87,525.74
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,796.82,561.92
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,855.25,600.81
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,879.26,615.3
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,901.09,628.81
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,864.59,605.97
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,826.51,582.4
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,797.97,564.84
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,773.18,549.24
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,641.7,460.06
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,516.36,372.45
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,690.47,504.12
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,832.15,603.04
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,749.19,546.53
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,673.51,492.23
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,677.62,500.38
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,666.65,496.72
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,556.92,416.26
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,467.93,349.77
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,414.15,310.74
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,365.29,274.56
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,332.79,250.34
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,298.69,223.76
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,261.93,193.54
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,221.89,159.76
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,177.34,124.05
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,135.49,91.39
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,95.9,63.17
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,60.81,46.01
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,43.64,30.98
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,28.11,16.48
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,16.71,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,22.45,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,59.04,29.57
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,114.11,79.9
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,172.89,128.56
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,228.27,174.96
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,290.59,225.98
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,367.03,286.01
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,450.27,349.12
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,507.88,390.0
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,567.31,430.27
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,541.53,405.53
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,493.52,365.43
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,413.16,306.97
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,322.67,239.14
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,584.5,434.11
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,844.08,605.31
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,753.66,540.65
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,630.58,452.67
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,691.3,495.01
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,743.84,529.75
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,863.56,614.96
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,973.44,685.48
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,841.69,598.28
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,690.43,491.44
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,734.1,523.2
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,769.13,547.51
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,861.93,617.06
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,934.17,666.28
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,916.13,654.88
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,890.79,639.71
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,859.8,620.88
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,826.45,600.38
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,788.89,576.53
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,749.34,551.17
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,704.76,522.3
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,659.15,490.77
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,534.76,398.71
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,434.53,323.05
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,455.4,340.78
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,452.54,337.87
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,396.73,294.12
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,342.78,250.83
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,287.44,205.3
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,235.34,161.92
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,182.28,119.09
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,134.5,82.45
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,88.71,52.17
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,50.63,37.38
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,37.52,25.81
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,25.64,14.22
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,23.21,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,64.71,31.71
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,121.16,85.05
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,186.21,139.39
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,245.79,189.8
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,312.95,245.3
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,375.46,295.76
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,440.19,346.38
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,497.94,390.27
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,557.66,434.34
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,612.14,473.43
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,667.35,512.06
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,714.43,543.7
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,760.65,574.4
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,799.9,599.32
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,840.54,624.99
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,774.69,575.79
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,686.41,507.01
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,587.58,434.9
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,484.29,357.86
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,738.45,549.56
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,966.38,705.04
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,975.58,707.69
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,975.43,706.1
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,971.19,703.45
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,963.62,698.77
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,946.26,687.79
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,931.01,678.33
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,909.49,664.48
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,888.38,650.98
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,856.17,630.3
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,824.48,609.91
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,789.27,586.79
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,749.96,560.71
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,514.2,388.74
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,308.26,229.88
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,358.08,269.5
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,399.94,301.87
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,358.89,271.25
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,319.28,241.65
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,342.63,258.69
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,339.5,251.18
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,283.84,204.39
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,231.36,160.02
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,178.65,116.94
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,131.45,80.54
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,85.56,50.21
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,47.74,34.91
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,36.44,24.84
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,24.92,13.25
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,22.92,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,63.79,29.82
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,120.83,84.55
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,187.41,140.26
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,247.24,191.37
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,317.46,249.91
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,380.87,301.92
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,449.51,356.55
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,364.26,288.54
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,248.4,193.28
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,458.13,361.71
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,677.26,527.32
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,383.46,303.37
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,45.46,30.47
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,222.24,169.12
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,405.4,305.86
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,352.46,264.98
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,291.67,218.61
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,352.54,263.9
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,406.15,303.05
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,531.76,395.77
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,649.29,480.05
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,704.13,518.47
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,764.97,560.48
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,879.33,648.32
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,973.13,712.17
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,958.73,702.4
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,941.01,691.2
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,918.59,676.56
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,893.08,659.89
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,862.14,639.54
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,828.6,617.36
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,616.92,465.77
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,423.92,316.73
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,559.44,426.17
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,659.89,504.89
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,609.46,466.34
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,558.69,427.38
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,503.62,384.38
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,449.41,340.96
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,393.31,295.48
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,336.64,248.49
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,151.75,107.77
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,11.58,3.77
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,9.64,2.24
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,7.71,0.68
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,5.78,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.85,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.41,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.96,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.49,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,24.1,0.0
