Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,66.95,29.4
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,124.79,86.78
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,191.96,143.2
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,254.62,196.62
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,323.35,253.88
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,293.56,231.92
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,245.69,192.81
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,311.47,244.45
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,389.62,304.03
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,436.48,338.02
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,483.95,371.84
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,547.38,418.41
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,613.76,466.23
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,621.46,468.2
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,624.75,467.26
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,676.92,504.26
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,729.84,541.08
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,789.72,581.64
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,842.64,616.96
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,818.85,597.79
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,785.71,572.96
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,762.59,555.69
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,737.7,537.13
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,727.84,529.97
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,711.06,518.17
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,602.06,440.71
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,490.49,359.96
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,638.08,470.53
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,769.98,565.42
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,750.17,551.73
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,728.31,537.44
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,694.34,514.12
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,659.19,489.8
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,599.99,447.06
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,545.94,407.61
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,514.9,386.48
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,481.43,362.87
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,443.43,334.59
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,402.13,303.04
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,354.06,265.4
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,306.17,227.28
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,259.09,189.32
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,213.81,152.48
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,168.79,116.91
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,127.45,85.48
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,88.6,58.98
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,57.07,42.67
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,40.91,28.4
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,25.37,12.3
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,14.25,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,18.35,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,47.96,18.65
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,108.58,75.52
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,173.31,129.11
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,232.88,179.47
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,300.13,235.25
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,362.53,285.61
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,434.03,341.3
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,492.31,385.39
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,552.67,429.69
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,608.67,468.99
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,665.89,507.94
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,712.79,539.19
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,758.84,569.53
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,797.59,593.37
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,837.49,617.76
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,869.7,637.69
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,899.47,655.98
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,734.66,538.99
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,530.29,386.48
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,479.63,350.65
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,428.5,313.33
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,492.23,358.47
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,555.38,401.8
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,671.47,484.79
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,783.51,562.28
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,861.94,621.11
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,924.71,664.71
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,821.37,593.64
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,719.53,518.94
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,775.98,564.94
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,814.29,594.62
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,776.41,569.39
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,736.72,543.33
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,692.99,513.37
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,647.88,481.56
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,544.82,405.77
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,460.69,342.88
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,424.19,316.5
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,385.91,287.79
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,365.95,270.91
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,330.81,239.85
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,275.49,194.34
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,223.66,151.47
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,171.56,110.07
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,124.78,75.26
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,79.51,46.76
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,46.21,33.2
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,34.4,22.7
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,21.91,8.88
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,13.76,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,21.36,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,59.39,21.91
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,117.29,81.09
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,182.38,135.52
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,242.52,186.33
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,310.31,242.17
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,373.76,293.15
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,439.57,344.2
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,497.36,387.63
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,557.08,431.06
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,610.27,467.62
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,663.65,503.15
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,710.97,534.57
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,757.5,564.7
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,547.48,411.23
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,284.56,210.5
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,598.52,448.63
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,896.52,650.88
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,920.34,661.72
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,941.31,673.2
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,955.39,681.26
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,966.26,687.45
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,970.01,689.72
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,970.41,690.06
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,965.36,686.65
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,957.03,681.34
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,943.62,671.97
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,927.1,660.76
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,904.2,647.8
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,878.5,633.03
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,735.27,534.23
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,599.75,434.71
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,679.49,498.01
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,734.27,540.94
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,679.6,501.55
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,628.43,464.54
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,580.13,430.81
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,531.5,395.99
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,451.89,336.83
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,384.52,286.3
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,306.59,228.57
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,242.69,181.49
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,208.85,155.63
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,178.92,132.56
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,145.68,107.12
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,114.31,83.21
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,85.1,61.41
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,59.59,44.48
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,39.63,26.99
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,19.26,6.15
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,9.83,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,13.59,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,32.68,8.78
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,88.89,61.66
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,146.48,109.59
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,78.45,58.11
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.86,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.82,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.79,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.76,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,42.52,28.69
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,78.36,56.99
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,139.58,104.77
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,202.08,152.35
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,293.7,220.78
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,381.22,283.67
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,497.4,367.2
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,607.9,443.4
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,674.51,486.75
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,733.1,524.15
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,835.1,595.11
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,933.75,660.16
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,859.62,606.18
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,778.08,547.47
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,754.66,532.59
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,730.22,516.35
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,578.86,414.31
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,431.75,311.43
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,409.72,296.94
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,387.93,281.83
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,464.6,337.7
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,539.31,390.46
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,466.09,339.03
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,398.37,291.37
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,505.3,373.24
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,591.0,436.4
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,558.08,413.34
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,520.69,387.04
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,446.19,331.98
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,383.08,284.87
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,358.84,265.64
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,323.41,235.41
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,268.88,190.9
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,218.09,149.22
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,166.84,108.89
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,121.41,75.45
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,77.71,48.05
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,48.16,34.9
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,33.86,22.15
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,20.11,5.18
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,11.8,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,17.57,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,45.8,12.15
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,106.55,73.75
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,169.84,126.62
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,229.44,176.84
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,296.73,232.31
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,357.45,280.88
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,423.15,331.58
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,484.26,377.39
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,544.84,421.3
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,599.89,459.85
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,655.82,497.85
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,703.25,529.18
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,749.96,558.61
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,693.46,512.93
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,617.05,452.73
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,561.48,411.82
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,500.85,366.58
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,591.25,430.03
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,682.74,491.3
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,822.86,591.32
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,957.25,678.83
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,952.05,674.26
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,947.74,671.86
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,942.5,668.96
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,934.23,664.26
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,920.17,654.67
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,903.3,643.42
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,880.86,629.96
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,855.92,614.89
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,741.33,535.22
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,635.25,458.93
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,563.43,409.67
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,497.87,363.59
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,575.64,425.14
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,628.55,466.51
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,579.38,431.78
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,530.32,396.72
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,478.42,357.96
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,426.96,318.37
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,372.43,275.86
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,319.84,233.77
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,265.79,189.63
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,215.61,148.51
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,165.01,108.77
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,120.37,76.05
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,77.66,49.28
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,52.66,38.6
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,35.92,23.68
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,18.49,2.4
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,10.81,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,14.9,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,38.66,7.43
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,94.04,64.32
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,154.48,114.45
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,218.31,167.45
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,284.98,222.06
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,344.64,270.18
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,408.98,320.65
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,466.85,364.69
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,527.24,409.4
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,580.08,447.47
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,637.37,487.78
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,597.35,453.93
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,538.33,406.26
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,540.14,405.27
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,547.56,407.79
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,713.43,530.77
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,877.05,644.67
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,780.6,571.38
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,660.96,481.19
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,810.07,590.78
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,948.66,685.21
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,952.95,685.01
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,958.42,686.8
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,953.21,683.21
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,944.82,677.78
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,932.6,670.02
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,917.2,660.32
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,893.91,645.88
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,867.89,629.69
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,837.9,610.82
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,805.3,590.12
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,626.98,462.94
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,466.5,342.46
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,563.35,419.43
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,631.75,472.41
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,581.53,436.24
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,531.26,399.65
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,477.75,358.89
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,425.17,317.76
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,357.36,265.29
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,300.0,220.7
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,250.11,180.21
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,203.06,141.86
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,156.03,104.98
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,116.53,75.92
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,77.31,50.77
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,51.15,37.27
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,34.73,22.56
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,18.66,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,10.32,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,21.36,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,58.97,10.24
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,121.61,82.89
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,195.22,144.65
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,258.28,198.8
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,329.4,258.47
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,248.17,196.02
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,130.95,100.17
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,183.92,142.09
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,234.43,181.09
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,346.46,268.33
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,468.16,359.97
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,452.27,345.37
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,438.88,332.8
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,504.35,380.46
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,572.06,428.47
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,649.4,483.66
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,719.93,533.23
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,842.26,622.91
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,949.96,692.76
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,963.17,699.94
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,972.98,705.67
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,889.69,647.82
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,784.11,567.37
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,882.1,642.32
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,958.96,693.77
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,943.82,683.64
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,925.5,672.13
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,819.59,600.82
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,710.55,519.9
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,700.33,514.8
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,687.2,507.05
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,445.68,333.23
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,215.63,159.62
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,266.48,198.67
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,314.36,234.66
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,279.68,209.48
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,246.85,185.6
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,222.91,167.9
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,199.4,150.38
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,223.17,168.93
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,238.57,179.88
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,203.72,152.29
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,169.47,124.99
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,135.77,98.64
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,103.82,74.06
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,73.06,48.4
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,38.99,27.07
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,28.08,17.01
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,16.54,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,10.32,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,17.44,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,45.42,3.59
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,109.74,74.58
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,178.7,132.07
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,240.42,184.43
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,313.41,244.97
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,218.53,172.19
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,80.72,59.91
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,193.06,150.4
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,317.76,247.37
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,396.78,307.74
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,490.13,377.41
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,625.67,481.42
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,771.14,585.31
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,709.83,536.36
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,622.5,465.68
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,768.51,576.17
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,905.1,669.09
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,928.4,681.41
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,948.64,692.43
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,961.79,700.22
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,971.51,705.93
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,975.31,706.74
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,975.57,705.4
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,836.96,610.55
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,680.2,493.45
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,817.99,599.34
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,928.06,675.25
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,904.98,659.54
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,878.82,642.69
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,750.13,553.4
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,627.07,460.22
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,641.01,473.62
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,648.6,481.5
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,643.37,480.81
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,625.17,470.19
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,574.71,433.69
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,524.24,396.33
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,466.8,352.01
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,412.8,309.44
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,361.12,268.14
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,309.7,225.84
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,255.22,180.73
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,204.7,139.06
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,154.01,99.48
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,110.11,68.1
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,68.89,43.84
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,49.65,35.89
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,33.52,21.15
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.69,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,14.62,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,37.83,0.0
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,94.91,63.88
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,163.57,120.65
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,224.71,171.92
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,294.79,229.77
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,241.53,189.35
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,160.85,123.83
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,202.08,156.4
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,244.8,189.52
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,447.07,349.79
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,657.92,508.68
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,416.72,324.1
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,129.72,95.81
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,166.15,123.77
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,202.89,151.2
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,552.34,421.85
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,890.46,658.53
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,806.07,594.89
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,702.02,514.83
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,711.21,520.72
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,718.95,525.06
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,853.49,624.95
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,969.48,701.83
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,963.67,696.76
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,954.45,690.44
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,940.04,681.12
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,922.39,669.8
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,899.66,654.95
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,873.94,638.19
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,688.03,507.87
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,511.07,374.46
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,635.42,472.76
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,728.55,543.38
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,680.36,509.36
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,631.9,474.14
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,581.6,436.98
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,529.68,397.84
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,474.54,355.44
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,420.44,312.73
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,364.15,267.79
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,310.14,223.55
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,254.15,177.19
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,202.82,134.84
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,150.48,94.06
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,104.79,61.76
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,62.55,38.15
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,42.55,29.79
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,28.76,17.01
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,15.2,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,10.66,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,23.29,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,85.56,57.84
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,148.79,110.29
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,214.95,165.36
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,286.13,224.04
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,352.8,278.31
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,427.26,337.3
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,490.17,385.49
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,552.91,432.17
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,612.72,475.7
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,674.54,519.4
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,722.64,551.81
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,767.09,581.29
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,810.68,608.65
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,852.9,634.68
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,885.06,654.89
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,914.58,673.33
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,938.45,686.89
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,953.6,694.73
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,967.32,702.9
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,977.67,708.98
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,981.16,709.3
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,981.17,707.52
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,975.2,703.45
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,965.79,697.31
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,950.69,686.48
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,932.37,673.68
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,908.47,658.41
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,881.61,641.23
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,849.07,620.27
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,816.15,598.99
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,776.2,572.63
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,734.31,544.81
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,687.65,512.84
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,639.79,478.52
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,588.09,441.42
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,536.09,403.04
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,478.28,358.52
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,422.92,314.67
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,365.43,268.61
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,310.25,223.26
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,253.04,175.78
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,200.59,132.44
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,148.37,92.0
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,102.61,60.05
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,59.72,36.6
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,41.09,28.64
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,27.22,15.57
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,15.73,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,10.57,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,24.96,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,85.17,57.16
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,148.08,109.54
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,213.7,164.26
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,284.05,222.39
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,349.14,275.56
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,421.46,333.07
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,483.65,380.87
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,545.6,427.13
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,604.84,470.35
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,665.94,513.79
