Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,713.84,546.32
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,760.92,577.83
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,800.92,602.82
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,842.51,628.62
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,874.77,649.04
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,904.45,667.72
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,928.85,681.47
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,944.69,689.55
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,958.28,697.4
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,968.53,703.15
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,976.28,706.28
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,980.59,707.28
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,974.52,703.11
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,964.93,696.86
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,950.42,686.13
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,932.52,673.36
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,908.56,657.82
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,881.51,640.32
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,849.81,619.98
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,815.4,597.76
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,775.64,572.76
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,733.76,546.05
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,686.04,513.97
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,637.09,478.6
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,585.65,441.46
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,533.69,402.83
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,477.81,359.39
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,422.57,315.22
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,354.1,261.1
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,296.89,215.35
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,243.4,170.89
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,192.57,128.72
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,142.26,89.15
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,96.94,56.85
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,54.93,33.56
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,36.35,24.63
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,24.84,13.34
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,15.73,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,8.85,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,39.29,0.0
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,105.25,69.87
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,175.58,128.23
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,148.2,112.59
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,93.96,71.1
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,119.18,91.46
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,145.08,111.77
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,145.65,111.74
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,145.72,111.23
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,150.1,114.08
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,154.65,117.02
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,281.89,215.84
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,417.75,316.86
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,509.09,383.61
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,613.79,458.1
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,639.27,474.46
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,663.41,490.38
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,800.62,592.34
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,935.76,683.14
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,949.49,690.97
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,954.13,694.11
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,961.19,697.63
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,964.86,699.04
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,959.28,695.58
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,950.25,690.07
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,935.38,680.85
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,917.2,669.56
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,894.04,655.03
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,867.85,638.49
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,835.67,617.88
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,800.88,595.4
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,640.18,479.92
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,495.4,369.08
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,525.53,394.34
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,543.69,409.4
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,497.35,375.28
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,451.7,341.38
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,442.51,334.83
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,414.86,311.6
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,355.67,263.38
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,300.13,216.87
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,242.77,168.44
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,190.08,124.24
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,137.72,82.98
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,91.9,51.14
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,49.49,29.71
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,34.88,23.57
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,22.89,11.48
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,8.36,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,40.33,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,102.82,69.21
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,170.57,127.33
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,232.33,180.46
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,302.82,239.73
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,367.74,292.43
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,435.16,344.9
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,494.03,389.42
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,554.99,433.71
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,609.08,470.53
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,663.46,506.05
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,711.45,536.09
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,758.57,564.78
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,795.89,586.77
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,834.26,609.23
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,866.31,628.51
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,895.86,646.13
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,919.3,658.51
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,939.79,669.05
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,952.79,676.28
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,962.49,681.63
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,969.87,684.98
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,979.83,690.05
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,974.08,686.2
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,964.77,680.42
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,949.92,670.6
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,931.62,658.75
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,743.35,534.58
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,555.86,399.08
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,701.12,510.11
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,813.33,588.34
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,774.24,562.38
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,732.91,536.08
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,684.54,504.95
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,635.15,470.45
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,530.33,394.07
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,444.48,330.47
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,442.25,329.49
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,419.53,310.15
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,361.12,263.22
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,302.66,215.19
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,244.83,166.78
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,190.65,121.58
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,136.49,79.57
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,88.76,47.19
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,44.14,25.77
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,31.22,20.36
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,20.81,9.33
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,11.8,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,47.81,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,112.76,74.37
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,185.34,135.81
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,249.11,189.75
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,321.25,249.16
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,384.07,299.44
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,450.96,350.89
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,510.23,395.63
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,571.38,440.38
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,624.6,477.17
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,675.46,510.46
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,627.5,471.68
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,553.28,413.4
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,586.01,434.93
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,617.67,454.6
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,764.71,560.67
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,907.7,653.49
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,924.14,660.7
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,943.12,670.94
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,955.96,678.7
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,965.44,684.52
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,969.52,685.74
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,970.12,684.95
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,963.84,680.84
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,954.12,674.76
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,938.24,665.48
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,919.13,654.24
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,895.45,639.64
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,868.79,623.18
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,835.6,602.87
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,801.95,582.13
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,761.34,556.21
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,718.81,528.8
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,672.03,497.07
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,624.18,463.28
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,572.31,426.68
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,520.23,388.72
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,462.8,344.93
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,407.84,301.68
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,350.66,256.04
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,295.87,211.13
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,239.04,164.14
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,187.0,121.46
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,134.94,81.6
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,89.54,51.03
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,48.31,30.74
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,36.01,24.11
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,21.87,9.21
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,8.85,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,34.59,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,100.9,65.73
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,170.17,124.09
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,232.52,176.56
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,306.14,237.09
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,318.59,248.89
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,315.23,246.64
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,360.85,281.22
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,407.08,314.92
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,442.88,339.58
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,476.77,362.19
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,522.19,393.54
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,567.85,424.23
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,609.78,451.12
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,651.44,477.23
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,625.39,455.22
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,585.33,424.38
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,566.09,408.65
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,544.92,391.49
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,595.27,426.23
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,645.36,459.69
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,628.76,446.28
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,611.3,433.01
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,729.01,515.55
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,841.32,590.72
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,689.88,487.37
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,538.28,382.3
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,474.79,340.2
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,413.02,297.62
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,550.42,398.54
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,668.22,481.51
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,528.73,384.12
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,397.73,290.65
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,523.92,388.88
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,614.91,456.8
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,563.21,418.73
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,511.35,380.42
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,454.66,337.58
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,400.49,295.22
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,343.5,249.9
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,289.0,205.38
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,232.92,159.24
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,181.79,117.56
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,130.78,79.0
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,86.49,49.68
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,46.34,33.35
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,35.34,23.46
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,21.15,7.62
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,7.86,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,90.81,58.79
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,165.28,120.54
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,226.15,171.88
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,298.12,231.1
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,361.25,282.07
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,429.26,335.04
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,487.74,379.29
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,548.27,423.67
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,601.35,461.58
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,654.67,498.63
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,701.53,529.0
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,744.9,556.55
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,671.2,500.05
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,563.05,416.69
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,350.44,262.84
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,126.54,92.08
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,243.85,180.82
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,372.16,273.81
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,378.74,277.78
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,385.14,282.11
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,563.67,412.72
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,739.99,535.5
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,651.76,472.14
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,571.4,414.46
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,668.78,485.54
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,754.58,546.1
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,811.72,590.61
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,849.7,617.92
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,818.26,597.28
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,784.22,575.29
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,744.15,550.2
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,702.24,523.53
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,656.55,491.6
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,609.57,457.76
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,501.55,376.21
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,415.04,310.13
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,360.78,269.8
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,311.48,232.65
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,310.62,229.02
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,285.83,202.95
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,229.66,155.69
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,176.72,111.64
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,124.8,72.15
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,79.82,42.92
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,37.79,26.15
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,29.29,18.4
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,14.62,2.46
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,15.46,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,71.2,45.22
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,125.19,91.5
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,182.37,138.94
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,246.37,191.09
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,305.7,237.83
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,376.73,291.43
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,433.75,333.57
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,493.49,376.35
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,548.0,414.11
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,604.0,451.81
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,568.89,423.97
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,530.85,393.88
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,652.02,481.5
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,777.83,568.09
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,584.57,430.22
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,371.45,272.37
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,251.23,185.23
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,130.46,94.42
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,526.25,394.7
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,906.5,651.92
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,910.07,649.78
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,910.7,649.41
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,637.64,462.91
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,345.85,250.81
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,505.95,368.17
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,648.92,467.66
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,741.64,535.88
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,815.11,590.05
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,782.71,567.9
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,748.76,545.31
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,710.11,519.35
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,670.4,492.27
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,630.04,465.01
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,587.24,435.3
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,537.27,399.88
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,487.83,363.87
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,435.11,323.9
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,384.2,284.19
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,278.21,205.35
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,199.93,149.16
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,198.03,142.27
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,177.06,117.91
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,128.52,81.6
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,86.94,53.99
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,48.72,35.07
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,36.69,24.18
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,18.9,2.87
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,28.44,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,98.09,62.03
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,166.48,120.84
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,228.41,172.74
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,301.7,232.03
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,363.88,280.01
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,430.7,328.57
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,489.83,372.0
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,551.03,415.55
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,604.46,452.36
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,658.09,488.16
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,705.24,516.6
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,748.93,542.21
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,788.15,564.49
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,825.46,585.23
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,856.93,603.27
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,885.83,619.68
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,752.9,530.22
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,590.15,415.13
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,776.86,547.03
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,949.74,654.1
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,950.41,651.34
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,953.48,652.51
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,947.4,649.6
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,937.88,644.82
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,922.19,637.23
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,903.24,627.63
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,732.69,517.66
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,562.07,397.69
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,689.39,493.76
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,785.13,560.49
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,745.44,535.56
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,704.47,510.68
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,656.45,479.2
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,607.79,445.81
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,556.06,409.06
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,504.14,371.01
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,447.27,328.23
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,392.51,285.58
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,335.38,240.35
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,280.67,195.86
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,224.41,149.98
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,172.35,107.93
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,120.43,69.22
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,75.82,41.13
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,37.91,25.91
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,29.19,17.88
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,14.77,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,32.37,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,102.56,63.78
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,173.7,125.5
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,237.54,179.54
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,310.02,239.24
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,371.58,288.2
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,437.31,337.94
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,496.39,380.58
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,557.4,422.16
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,609.57,454.92
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,661.56,484.86
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,705.99,511.7
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,751.69,538.99
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,789.41,560.75
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,824.85,580.94
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,557.81,404.63
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,240.92,174.15
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,476.46,346.12
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,709.97,501.22
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,669.86,470.82
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,619.26,436.11
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,637.42,448.94
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,654.63,460.54
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,604.94,426.35
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,548.97,388.23
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,625.51,441.96
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,696.89,490.08
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,683.98,481.92
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,669.63,473.51
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,734.01,523.49
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,777.88,556.11
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,737.74,530.3
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,695.76,503.6
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,556.75,404.89
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,439.22,319.06
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,479.53,352.06
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,493.25,362.98
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,438.13,321.19
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,384.32,279.5
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,328.34,235.5
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,275.19,192.67
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,220.35,148.19
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,170.2,108.12
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,119.77,71.3
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,77.09,44.64
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,41.79,29.06
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,30.98,19.13
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,15.69,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,20.6,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,87.88,54.07
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,151.87,109.96
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,213.14,161.38
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,283.55,219.37
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,345.8,269.79
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,416.62,325.01
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,475.06,369.12
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,535.74,413.41
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,589.7,451.4
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,644.22,488.66
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,691.27,519.44
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,737.52,548.53
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,776.78,571.61
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,811.08,591.04
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,842.02,608.71
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,870.51,624.56
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,893.1,635.19
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,912.77,643.86
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,925.41,647.3
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,934.83,648.67
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,940.71,647.79
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,949.3,648.45
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,854.17,587.37
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,743.26,510.26
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,776.76,533.04
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,801.78,548.52
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,786.43,540.12
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,768.69,530.7
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,783.01,545.63
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,780.66,546.27
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,740.94,522.79
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,699.17,498.06
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,616.88,442.81
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,544.07,392.26
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,497.86,361.69
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,451.81,329.9
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,426.79,311.45
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,388.12,280.6
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,329.03,233.67
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,273.93,188.73
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,216.99,142.35
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,164.4,100.15
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,112.67,62.55
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,68.46,36.06
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,34.81,23.25
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,26.98,15.76
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,13.69,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,25.19,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,97.56,58.86
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,171.97,123.99
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,236.54,178.9
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,310.26,240.24
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,374.9,292.63
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,444.83,347.09
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,504.63,392.24
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,566.3,437.04
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,617.67,472.11
