Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,671.03,505.94
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,718.66,536.13
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,765.09,564.79
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,804.29,587.17
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,836.27,604.39
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,866.64,620.79
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,894.29,635.25
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,916.62,646.79
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,935.79,656.39
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,948.36,664.42
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,957.45,670.48
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,960.96,671.82
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,960.88,671.09
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,953.95,667.12
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,943.47,661.09
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,927.6,652.24
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,908.33,641.28
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,883.57,626.42
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,855.74,609.59
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,821.92,589.11
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,785.48,566.72
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,744.74,540.94
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,701.95,513.49
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,654.85,481.66
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,606.42,447.27
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,553.13,409.2
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,499.87,369.87
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,443.54,326.3
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,388.04,282.06
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,329.95,235.19
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,272.31,187.71
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,214.85,140.41
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,161.76,97.53
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,109.19,59.21
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,64.16,32.71
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,31.86,20.76
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,25.05,13.99
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,12.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,72.0,12.0,1.6,23.0,14.0,27.16,0.0
2016,9,20,6,45,210.5,27.5,1.85,24.0,52.5,99.78,59.15
2016,9,20,7,0,349.0,43.0,2.1,25.0,91.0,175.68,126.29
2016,9,20,7,15,436.0,53.0,2.0,25.5,142.5,240.59,181.44
2016,9,20,7,30,523.0,63.0,1.9,26.0,194.0,314.53,242.61
2016,9,20,7,45,583.5,69.5,1.85,26.5,249.5,379.92,295.62
2016,9,20,8,0,644.0,76.0,1.8,27.0,305.0,450.39,350.44
2016,9,20,8,15,681.0,81.0,1.7,27.5,359.5,509.69,394.62
2016,9,20,8,30,718.0,86.0,1.6,28.0,414.0,568.77,436.87
2016,9,20,8,45,745.5,90.0,1.5,29.0,465.5,623.64,473.37
2016,9,20,9,0,773.0,94.0,1.4,30.0,517.0,678.58,507.03
2016,9,20,9,15,792.0,97.0,1.45,30.5,564.5,725.57,536.21
2016,9,20,9,30,811.0,100.0,1.5,31.0,612.0,771.28,564.08
2016,9,20,9,45,824.0,103.0,1.55,31.5,654.0,810.4,587.21
2016,9,20,10,0,837.0,106.0,1.6,32.0,696.0,847.29,608.67
2016,9,20,10,15,847.5,108.0,1.65,32.0,731.0,873.18,624.19
2016,9,20,10,30,858.0,110.0,1.7,32.0,766.0,901.4,641.32
2016,9,20,10,45,864.5,112.0,1.8,32.5,794.0,922.98,653.48
2016,9,20,11,0,871.0,114.0,1.9,33.0,822.0,941.3,663.68
2016,9,20,11,15,876.0,115.0,1.9,33.0,841.5,953.77,670.58
2016,9,20,11,30,881.0,116.0,1.9,33.0,861.0,962.76,675.48
2016,9,20,11,45,887.0,114.5,1.95,33.5,873.5,966.52,676.48
2016,9,20,12,0,893.0,113.0,2.0,34.0,886.0,966.69,675.43
2016,9,20,12,15,893.5,113.0,2.0,34.0,888.5,959.61,670.9
2016,9,20,12,30,894.0,113.0,2.0,34.0,891.0,948.96,664.34
2016,9,20,12,45,892.0,113.0,2.0,34.5,884.5,932.5,652.96
2016,9,20,13,0,890.0,113.0,2.0,35.0,878.0,912.66,639.63
2016,9,20,13,15,886.5,112.0,2.0,35.0,863.5,887.22,624.2
2016,9,20,13,30,883.0,111.0,2.0,35.0,849.0,858.68,606.85
2016,9,20,13,45,876.5,110.5,2.05,35.0,825.5,825.27,586.75
2016,9,20,14,0,870.0,110.0,2.1,35.0,802.0,789.24,564.81
2016,9,20,14,15,861.0,108.0,2.05,35.0,771.0,747.45,538.18
2016,9,20,14,30,852.0,106.0,2.0,35.0,740.0,703.65,510.03
2016,9,20,14,45,823.5,112.0,2.0,35.0,698.5,653.29,475.83
2016,9,20,15,0,795.0,118.0,2.0,35.0,657.0,602.53,440.02
2016,9,20,15,15,778.0,114.5,2.0,34.5,613.0,549.5,402.82
2016,9,20,15,30,761.0,111.0,2.0,34.0,569.0,496.34,364.24
2016,9,20,15,45,736.0,107.5,2.0,34.0,519.5,438.21,320.11
2016,9,20,16,0,711.0,104.0,2.0,34.0,470.0,382.6,276.52
2016,9,20,16,15,679.0,98.5,1.9,33.5,417.5,324.3,230.25
2016,9,20,16,30,647.0,93.0,1.8,33.0,365.0,268.75,185.09
2016,9,20,16,45,600.5,86.5,1.7,33.0,310.5,212.03,138.95
2016,9,20,17,0,554.0,80.0,1.6,33.0,256.0,160.39,97.92
2016,9,20,17,15,488.5,70.5,1.45,32.0,203.0,109.38,61.49
2016,9,20,17,30,423.0,61.0,1.3,31.0,150.0,66.36,36.48
2016,9,20,17,45,320.5,47.5,1.15,30.0,102.5,35.82,23.9
2016,9,20,18,0,218.0,34.0,1.0,29.0,55.0,26.41,14.74
2016,9,20,18,15,109.0,17.0,1.0,28.5,27.5,16.71,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,14.59,0.0
2016,9,21,6,45,126.5,30.0,0.8,24.5,46.5,79.99,46.34
2016,9,21,7,0,226.0,51.0,0.9,25.0,83.0,144.01,103.52
2016,9,21,7,15,306.5,68.0,0.95,25.5,132.0,206.12,155.12
2016,9,21,7,30,387.0,85.0,1.0,26.0,181.0,277.06,212.85
2016,9,21,7,45,458.0,94.0,1.1,26.5,235.5,342.34,265.12
2016,9,21,8,0,529.0,103.0,1.2,27.0,290.0,416.76,322.64
2016,9,21,8,15,285.5,141.0,1.2,27.5,244.0,330.04,255.51
2016,9,21,8,30,42.0,179.0,1.2,28.0,198.0,214.53,163.47
2016,9,21,8,45,102.5,211.0,1.25,28.5,265.5,291.81,222.94
2016,9,21,9,0,163.0,243.0,1.3,29.0,333.0,381.69,289.15
2016,9,21,9,15,163.0,268.0,1.35,29.5,364.0,413.99,310.68
2016,9,21,9,30,163.0,293.0,1.4,30.0,395.0,445.65,331.7
2016,9,21,9,45,475.0,213.5,1.45,30.5,540.5,639.16,473.45
2016,9,21,10,0,787.0,134.0,1.5,31.0,686.0,833.85,603.26
2016,9,21,10,15,799.0,136.5,1.55,31.0,721.5,865.47,620.91
2016,9,21,10,30,811.0,139.0,1.6,31.0,757.0,894.5,638.57
2016,9,21,10,45,827.0,136.5,1.65,31.5,786.5,919.01,652.09
2016,9,21,11,0,843.0,134.0,1.7,32.0,816.0,940.65,663.83
2016,9,21,11,15,848.5,135.5,1.8,32.0,836.0,953.62,672.19
2016,9,21,11,30,854.0,137.0,1.9,32.0,856.0,957.47,675.04
2016,9,21,11,45,469.5,276.5,2.0,32.5,673.0,745.74,534.42
2016,9,21,12,0,85.0,416.0,2.1,33.0,490.0,502.84,359.86
2016,9,21,12,15,484.0,270.5,2.2,33.0,690.0,743.68,537.0
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,948.97,672.23
2016,9,21,12,45,883.0,124.0,2.4,33.5,884.5,933.33,660.1
2016,9,21,13,0,883.0,123.0,2.5,34.0,879.0,914.27,647.91
2016,9,21,13,15,879.5,122.0,2.55,34.0,864.0,888.86,632.6
2016,9,21,13,30,876.0,121.0,2.6,34.0,849.0,860.38,615.33
2016,9,21,13,45,627.5,235.0,2.65,34.0,749.0,749.43,541.31
2016,9,21,14,0,379.0,349.0,2.7,34.0,649.0,641.41,463.31
2016,9,21,14,15,614.5,231.5,2.75,34.0,695.5,686.72,500.84
2016,9,21,14,30,850.0,114.0,2.8,34.0,742.0,707.43,519.54
2016,9,21,14,45,606.0,199.5,2.85,34.0,635.5,593.93,436.88
2016,9,21,15,0,362.0,285.0,2.9,34.0,529.0,495.41,364.01
2016,9,21,15,15,579.5,193.5,2.9,33.5,553.5,510.46,378.01
2016,9,21,15,30,797.0,102.0,2.9,33.0,578.0,503.27,373.29
2016,9,21,15,45,776.5,97.5,2.9,33.0,529.0,445.85,328.55
2016,9,21,16,0,756.0,93.0,2.9,33.0,480.0,389.18,283.26
2016,9,21,16,15,726.5,88.5,2.8,32.5,426.5,328.71,234.46
2016,9,21,16,30,697.0,84.0,2.7,32.0,373.0,272.17,187.6
2016,9,21,16,45,656.0,77.5,2.6,31.5,318.0,213.89,139.55
2016,9,21,17,0,615.0,71.0,2.5,31.0,263.0,159.95,96.08
2016,9,21,17,15,550.5,63.0,2.2,30.0,208.5,106.9,57.88
2016,9,21,17,30,486.0,55.0,1.9,29.0,154.0,61.64,32.24
2016,9,21,17,45,384.0,42.5,1.65,28.0,105.5,32.04,20.94
2016,9,21,18,0,282.0,30.0,1.4,27.0,57.0,23.72,12.43
2016,9,21,18,15,141.0,15.0,1.4,26.5,28.5,14.74,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,26.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,52.0,10.0,1.1,21.0,11.0,20.86,0.0
2016,9,22,6,45,165.0,28.5,1.35,22.0,47.5,88.07,50.26
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,156.21,112.92
2016,9,22,7,15,361.5,61.0,1.5,23.5,134.0,218.9,166.09
2016,9,22,7,30,445.0,75.0,1.4,24.0,184.0,290.76,225.51
2016,9,22,7,45,498.0,86.0,1.3,25.0,237.0,354.88,276.73
2016,9,22,8,0,551.0,97.0,1.2,26.0,290.0,421.91,327.85
2016,9,22,8,15,591.0,104.5,1.3,26.5,343.5,481.37,372.72
2016,9,22,8,30,631.0,112.0,1.4,27.0,397.0,543.0,417.74
2016,9,22,8,45,657.0,119.0,1.5,28.0,447.5,596.26,454.44
2016,9,22,9,0,683.0,126.0,1.6,29.0,498.0,649.68,490.14
2016,9,22,9,15,705.0,131.0,1.7,29.5,544.5,697.63,521.74
2016,9,22,9,30,727.0,136.0,1.8,30.0,591.0,744.75,551.57
2016,9,22,9,45,742.0,140.0,1.95,30.5,632.0,783.8,575.97
2016,9,22,10,0,757.0,144.0,2.1,31.0,673.0,820.98,598.97
2016,9,22,10,15,769.0,147.0,2.15,31.0,707.5,848.98,616.23
2016,9,22,10,30,781.0,150.0,2.2,31.0,742.0,877.82,634.11
2016,9,22,10,45,789.0,152.0,2.25,31.5,769.5,899.23,645.87
2016,9,22,11,0,797.0,154.0,2.3,32.0,797.0,917.64,655.78
2016,9,22,11,15,802.5,155.5,2.35,32.0,816.0,930.05,663.29
2016,9,22,11,30,808.0,157.0,2.4,32.0,835.0,939.2,668.9
2016,9,22,11,45,443.5,284.0,2.5,32.5,657.5,728.1,525.48
2016,9,22,12,0,79.0,411.0,2.6,33.0,480.0,491.91,353.81
2016,9,22,12,15,443.0,286.5,2.65,33.0,669.5,720.94,523.13
2016,9,22,12,30,807.0,162.0,2.7,33.0,859.0,919.66,657.16
2016,9,22,12,45,511.5,294.0,2.8,33.5,735.0,773.73,555.73
2016,9,22,13,0,216.0,426.0,2.9,34.0,611.0,622.94,446.21
2016,9,22,13,15,122.0,375.5,2.95,34.0,480.0,483.37,349.61
2016,9,22,13,30,28.0,325.0,3.0,34.0,349.0,344.68,249.98
2016,9,22,13,45,60.5,350.5,3.1,34.0,399.5,394.08,286.9
2016,9,22,14,0,93.0,376.0,3.2,34.0,450.0,440.75,320.87
2016,9,22,14,15,420.5,266.0,3.25,33.5,578.0,575.34,424.65
2016,9,22,14,30,748.0,156.0,3.3,33.0,706.0,676.3,501.16
2016,9,22,14,45,712.0,162.5,3.35,33.0,664.5,624.86,463.71
2016,9,22,15,0,676.0,169.0,3.4,33.0,623.0,574.54,427.19
2016,9,22,15,15,655.5,164.0,3.4,32.5,579.5,523.33,390.24
2016,9,22,15,30,635.0,159.0,3.4,32.0,536.0,472.69,352.61
2016,9,22,15,45,330.5,175.0,3.45,32.0,370.5,314.54,234.68
2016,9,22,16,0,26.0,191.0,3.5,32.0,205.0,192.07,143.35
2016,9,22,16,15,13.0,142.0,3.4,31.5,149.0,139.96,104.21
2016,9,22,16,30,0.0,93.0,3.3,31.0,93.0,89.47,65.52
2016,9,22,16,45,0.0,78.5,3.25,31.0,78.5,75.59,54.77
2016,9,22,17,0,0.0,64.0,3.2,31.0,64.0,61.77,43.87
2016,9,22,17,15,0.0,50.0,2.9,30.0,50.0,48.31,33.21
2016,9,22,17,30,0.0,36.0,2.6,29.0,36.0,34.76,22.25
2016,9,22,17,45,0.0,23.5,2.3,28.5,23.5,22.68,13.11
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.6,2.18
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.41,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.0,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,18.0,9.0,2.1,23.0,9.0,12.65,0.0
2016,9,23,6,45,137.0,27.5,2.4,23.5,44.5,78.85,43.16
2016,9,23,7,0,256.0,46.0,2.7,24.0,80.0,147.77,106.34
2016,9,23,7,15,346.5,58.5,2.85,24.5,129.0,210.0,159.18
2016,9,23,7,30,437.0,71.0,3.0,25.0,178.0,282.26,219.56
2016,9,23,7,45,253.5,104.5,3.2,25.5,170.5,246.37,193.65
2016,9,23,8,0,70.0,138.0,3.4,26.0,163.0,184.3,143.63
2016,9,23,8,15,373.5,114.5,3.45,26.5,279.0,359.64,284.79
2016,9,23,8,30,677.0,91.0,3.5,27.0,395.0,548.12,430.27
2016,9,23,8,45,368.5,159.0,3.6,27.5,327.5,438.89,342.33
2016,9,23,9,0,60.0,227.0,3.7,28.0,260.0,281.06,215.15
2016,9,23,9,15,163.0,252.0,3.75,28.5,352.0,395.97,303.7
2016,9,23,9,30,266.0,277.0,3.8,29.0,444.0,518.5,394.27
2016,9,23,9,45,155.5,285.5,3.85,29.5,385.0,434.27,328.22
2016,9,23,10,0,45.0,294.0,3.9,30.0,326.0,342.9,256.63
2016,9,23,10,15,444.0,201.0,3.9,30.0,535.5,619.69,469.61
2016,9,23,10,30,843.0,108.0,3.9,30.0,745.0,881.26,651.68
2016,9,23,10,45,852.0,108.5,3.95,30.5,773.0,902.99,662.38
2016,9,23,11,0,861.0,109.0,4.0,31.0,801.0,921.62,672.67
2016,9,23,11,15,598.5,249.0,4.0,31.0,735.5,839.51,615.49
2016,9,23,11,30,336.0,389.0,4.0,31.0,670.0,730.73,533.12
2016,9,23,11,45,312.5,401.5,4.0,31.5,665.5,719.62,523.94
2016,9,23,12,0,289.0,414.0,4.0,32.0,661.0,707.04,513.32
2016,9,23,12,15,394.0,377.0,4.05,32.0,715.0,761.35,553.58
2016,9,23,12,30,499.0,340.0,4.1,32.0,769.0,818.47,594.7
2016,9,23,12,45,502.0,336.0,4.15,32.5,764.5,806.47,585.43
2016,9,23,13,0,505.0,332.0,4.2,33.0,760.0,792.36,575.18
2016,9,23,13,15,505.5,323.5,4.2,33.0,746.0,769.53,560.13
2016,9,23,13,30,506.0,315.0,4.2,33.0,732.0,744.86,543.79
2016,9,23,13,45,664.5,219.5,4.25,33.0,751.0,760.2,559.38
2016,9,23,14,0,823.0,124.0,4.3,33.0,770.0,760.94,562.18
2016,9,23,14,15,813.5,122.0,4.3,32.5,739.5,719.86,535.77
2016,9,23,14,30,804.0,120.0,4.3,32.0,709.0,676.99,507.41
2016,9,23,14,45,708.0,156.5,4.35,32.0,655.0,614.13,460.72
2016,9,23,15,0,612.0,193.0,4.4,32.0,601.0,557.14,417.72
2016,9,23,15,15,533.5,203.5,4.35,31.5,542.0,490.81,368.76
2016,9,23,15,30,455.0,214.0,4.3,31.0,483.0,431.8,324.44
2016,9,23,15,45,498.5,180.5,4.3,31.0,451.5,393.12,294.29
2016,9,23,16,0,542.0,147.0,4.3,31.0,420.0,349.14,258.59
2016,9,23,16,15,433.0,149.0,4.15,30.5,351.5,281.64,206.23
2016,9,23,16,30,324.0,151.0,4.0,30.0,283.0,227.15,164.49
2016,9,23,16,45,304.5,130.0,3.85,30.0,239.5,182.63,128.36
2016,9,23,17,0,285.0,109.0,3.7,30.0,196.0,140.37,94.58
2016,9,23,17,15,247.0,89.0,3.4,29.5,153.0,99.62,64.53
2016,9,23,17,30,209.0,69.0,3.1,29.0,110.0,63.61,40.97
2016,9,23,17,45,149.0,49.0,2.8,28.5,73.5,39.8,27.11
2016,9,23,18,0,89.0,29.0,2.5,28.0,37.0,24.12,11.46
2016,9,23,18,15,44.5,14.5,2.55,27.5,18.5,14.25,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,13.69,0.0
2016,9,24,6,45,137.0,27.0,2.85,23.5,43.5,77.85,41.04
2016,9,24,7,0,251.0,45.0,3.0,24.0,78.0,144.9,104.02
2016,9,24,7,15,341.0,58.0,3.1,24.0,126.5,207.14,157.24
2016,9,24,7,30,431.0,71.0,3.2,24.0,175.0,279.35,218.18
2016,9,24,7,45,492.5,79.5,3.35,24.5,228.0,344.35,272.15
2016,9,24,8,0,554.0,88.0,3.5,25.0,281.0,412.72,327.23
2016,9,24,8,15,595.0,95.0,3.6,25.5,333.5,472.07,373.66
2016,9,24,8,30,636.0,102.0,3.7,26.0,386.0,533.71,420.41
2016,9,24,8,45,323.0,142.0,3.85,26.5,287.0,388.48,305.54
2016,9,24,9,0,10.0,182.0,4.0,27.0,188.0,188.67,143.79
2016,9,24,9,15,106.0,233.5,4.0,27.5,299.5,331.81,255.76
2016,9,24,9,30,202.0,285.0,4.0,28.0,411.0,467.65,357.57
2016,9,24,9,45,101.0,189.5,4.05,28.5,252.5,284.01,217.39
2016,9,24,10,0,0.0,94.0,4.1,29.0,94.0,91.01,65.76
2016,9,24,10,15,405.0,108.0,4.05,29.0,413.5,485.9,377.26
2016,9,24,10,30,810.0,122.0,4.0,29.0,733.0,870.79,648.69
2016,9,24,10,45,819.0,123.5,4.0,29.5,760.0,892.93,658.73
2016,9,24,11,0,828.0,125.0,4.0,30.0,787.0,912.01,669.18
2016,9,24,11,15,833.5,126.0,4.0,30.0,806.5,918.58,672.71
2016,9,24,11,30,839.0,127.0,4.0,30.0,826.0,927.41,677.97
2016,9,24,11,45,429.5,217.5,4.0,30.0,576.0,642.74,480.09
2016,9,24,12,0,20.0,308.0,4.0,30.0,326.0,322.37,237.82
2016,9,24,12,15,262.0,322.5,4.0,30.0,547.0,581.23,433.02
2016,9,24,12,30,504.0,337.0,4.0,30.0,768.0,818.79,600.71
2016,9,24,12,45,450.5,352.5,4.05,30.5,736.0,775.47,567.46
2016,9,24,13,0,397.0,368.0,4.1,31.0,704.0,727.6,532.81
2016,9,24,13,15,609.5,250.5,4.05,31.0,755.5,785.33,579.02
2016,9,24,13,30,822.0,133.0,4.0,31.0,807.0,822.9,606.68
2016,9,24,13,45,813.5,132.5,4.0,31.0,783.5,788.94,583.95
2016,9,24,14,0,805.0,132.0,4.0,31.0,760.0,752.72,560.0
2016,9,24,14,15,795.0,130.0,4.0,30.5,729.5,711.87,533.75
2016,9,24,14,30,785.0,128.0,4.0,30.0,699.0,669.33,504.91
2016,9,24,14,45,392.5,105.0,4.0,30.0,390.5,358.3,275.23
2016,9,24,15,0,0.0,82.0,4.0,30.0,82.0,79.36,56.54
2016,9,24,15,15,0.0,66.0,3.95,29.5,66.0,63.84,44.84
2016,9,24,15,30,0.0,50.0,3.9,29.0,50.0,48.33,32.83
2016,9,24,15,45,0.0,30.0,3.9,29.0,30.0,28.98,17.54
2016,9,24,16,0,0.0,10.0,3.9,29.0,10.0,9.65,2.1
2016,9,24,16,15,0.0,8.5,3.7,28.5,8.5,8.2,0.97
2016,9,24,16,30,0.0,7.0,3.5,28.0,7.0,6.75,0.0
2016,9,24,16,45,0.0,6.0,3.35,28.0,6.0,5.79,0.0
2016,9,24,17,0,0.0,5.0,3.2,28.0,5.0,4.82,0.0
2016,9,24,17,15,0.0,3.5,3.0,27.5,3.5,3.37,0.0
2016,9,24,17,30,0.0,2.0,2.8,27.0,2.0,1.93,0.0
2016,9,24,17,45,0.0,1.0,2.6,26.5,1.0,0.96,0.0
2016,9,24,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.05,23.0,19.0,18.34,5.72
2016,9,25,7,0,0.0,38.0,2.2,23.0,38.0,38.04,24.73
2016,9,25,7,15,7.0,61.5,2.3,23.0,63.5,65.24,47.54
2016,9,25,7,30,14.0,85.0,2.4,23.0,89.0,92.75,70.53
2016,9,25,7,45,26.0,108.0,2.5,23.5,116.5,127.25,98.73
2016,9,25,8,0,38.0,131.0,2.6,24.0,144.0,158.99,124.2
2016,9,25,8,15,37.0,151.5,2.6,24.0,166.0,181.2,141.65
2016,9,25,8,30,36.0,172.0,2.6,24.0,188.0,203.24,158.62
2016,9,25,8,45,34.5,191.0,2.65,24.5,208.0,223.05,173.25
2016,9,25,9,0,33.0,210.0,2.7,25.0,228.0,242.67,187.48
2016,9,25,9,15,40.5,234.5,2.65,25.0,258.5,275.03,211.85
2016,9,25,9,30,48.0,259.0,2.6,25.0,289.0,307.73,236.14
2016,9,25,9,45,109.0,293.5,2.6,25.5,367.5,395.91,302.71
2016,9,25,10,0,170.0,328.0,2.6,26.0,446.0,496.03,375.69
2016,9,25,10,15,247.0,334.0,2.6,26.0,515.0,581.36,437.62
2016,9,25,10,30,324.0,340.0,2.6,26.0,584.0,660.16,493.79
2016,9,25,10,45,262.5,366.5,2.6,26.5,568.5,636.21,472.93
2016,9,25,11,0,201.0,393.0,2.6,27.0,553.0,600.39,444.63
2016,9,25,11,15,105.0,304.0,2.55,27.0,388.0,415.57,311.14
2016,9,25,11,30,9.0,215.0,2.5,27.0,223.0,219.32,163.54
2016,9,25,11,45,14.5,260.0,2.5,27.0,273.0,269.35,201.52
2016,9,25,12,0,20.0,305.0,2.5,27.0,323.0,319.35,238.35
2016,9,25,12,15,107.0,367.0,2.45,27.0,458.5,476.7,354.87
2016,9,25,12,30,194.0,429.0,2.4,27.0,594.0,617.11,454.35
2016,9,25,12,45,256.0,413.5,2.4,27.0,630.0,657.21,482.94
2016,9,25,13,0,318.0,398.0,2.4,27.0,666.0,687.84,505.5
2016,9,25,13,15,201.0,393.5,2.3,27.0,562.0,568.3,419.58
2016,9,25,13,30,84.0,389.0,2.2,27.0,458.0,455.13,336.92
2016,9,25,13,45,199.0,373.5,2.15,27.0,530.0,530.45,394.42
2016,9,25,14,0,314.0,358.0,2.1,27.0,602.0,596.55,442.98
2016,9,25,14,15,206.5,349.0,2.0,27.0,507.0,492.94,367.26
2016,9,25,14,30,99.0,340.0,1.9,27.0,412.0,398.29,297.55
2016,9,25,14,45,49.5,236.0,1.85,27.0,272.0,260.47,196.2
2016,9,25,15,0,0.0,132.0,1.8,27.0,132.0,127.62,94.81
2016,9,25,15,15,0.0,82.0,1.8,26.5,82.0,79.34,57.64
2016,9,25,15,30,0.0,32.0,1.8,26.0,32.0,30.92,19.3
2016,9,25,15,45,0.0,36.0,1.85,26.0,36.0,34.78,22.52
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,38.64,25.73
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,34.28,22.36
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,29.93,18.94
2016,9,25,16,45,0.0,25.5,1.75,25.0,25.5,24.61,14.63
2016,9,25,17,0,0.0,20.0,1.7,25.0,20.0,19.29,10.27
2016,9,25,17,15,0.0,15.5,1.65,24.5,15.5,14.95,6.67
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,10.6,3.02
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.74,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.89,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.47,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.0,3.7,20.0,8.0,7.71,0.0
2016,9,26,7,0,0.0,16.0,3.8,20.0,16.0,15.43,6.8
2016,9,26,7,15,0.0,27.0,3.85,20.0,27.0,26.06,15.93
2016,9,26,7,30,0.0,38.0,3.9,20.0,38.0,36.69,25.02
2016,9,26,7,45,0.0,50.0,4.0,20.0,50.0,48.3,34.8
2016,9,26,8,0,0.0,62.0,4.1,20.0,62.0,59.92,44.44
2016,9,26,8,15,0.0,45.5,4.15,20.0,45.5,43.95,31.05
2016,9,26,8,30,0.0,29.0,4.2,20.0,29.0,28.0,17.7
2016,9,26,8,45,0.0,50.0,4.3,20.5,50.0,48.31,34.36
2016,9,26,9,0,0.0,71.0,4.4,21.0,71.0,68.66,50.8
2016,9,26,9,15,0.0,73.5,4.4,21.0,73.5,71.09,52.59
2016,9,26,9,30,0.0,76.0,4.4,21.0,76.0,73.53,54.39
2016,9,26,9,45,1.5,126.5,4.4,21.0,127.5,124.54,95.33
2016,9,26,10,0,3.0,177.0,4.4,21.0,179.0,176.56,136.39
2016,9,26,10,15,4.0,180.0,4.4,21.0,183.0,180.27,139.0
2016,9,26,10,30,5.0,183.0,4.4,21.0,187.0,184.05,141.75
2016,9,26,10,45,2.5,162.5,4.4,21.5,165.0,161.14,123.17
2016,9,26,11,0,0.0,142.0,4.4,22.0,143.0,138.4,104.82
2016,9,26,11,15,6.0,195.5,4.4,22.0,201.5,197.16,150.95
2016,9,26,11,30,12.0,249.0,4.4,22.0,260.0,256.27,196.59
2016,9,26,11,45,11.0,240.5,4.4,22.5,250.5,246.49,188.44
2016,9,26,12,0,10.0,232.0,4.4,23.0,241.0,236.76,180.51
2016,9,26,12,15,9.0,218.0,4.35,23.0,226.0,221.58,168.8
2016,9,26,12,30,8.0,204.0,4.3,23.0,211.0,206.49,157.15
2016,9,26,12,45,10.5,231.5,4.25,23.0,241.0,235.61,179.65
2016,9,26,13,0,13.0,259.0,4.2,23.0,271.0,264.52,201.8
2016,9,26,13,15,14.5,266.0,4.15,23.0,278.5,272.05,207.61
2016,9,26,13,30,16.0,273.0,4.1,23.0,286.0,279.4,213.37
2016,9,26,13,45,17.0,273.0,4.1,23.0,286.5,279.27,213.48
2016,9,26,14,0,18.0,273.0,4.1,23.0,287.0,278.98,213.54
2016,9,26,14,15,9.0,198.5,4.05,23.0,205.5,198.91,152.02
2016,9,26,14,30,0.0,124.0,4.0,23.0,124.0,120.06,90.38
2016,9,26,14,45,0.0,125.5,3.95,23.0,125.5,121.44,91.76
2016,9,26,15,0,0.0,127.0,3.9,23.0,127.0,122.81,93.06
2016,9,26,15,15,0.0,131.0,3.8,22.5,131.0,126.53,96.47
2016,9,26,15,30,0.0,135.0,3.7,22.0,135.0,130.18,99.86
2016,9,26,15,45,66.5,173.5,3.65,22.0,206.5,194.63,151.47
2016,9,26,16,0,133.0,212.0,3.6,22.0,278.0,249.27,193.68
2016,9,26,16,15,126.0,188.0,3.55,21.5,244.0,215.35,166.65
2016,9,26,16,30,119.0,164.0,3.5,21.0,210.0,182.28,140.08
2016,9,26,16,45,106.5,139.5,3.45,21.0,176.0,148.56,112.66
2016,9,26,17,0,94.0,115.0,3.4,21.0,142.0,116.51,86.69
2016,9,26,17,15,74.0,91.0,3.2,20.5,109.5,86.02,62.8
2016,9,26,17,30,54.0,67.0,3.0,20.0,77.0,60.52,43.42
2016,9,26,17,45,27.0,44.0,2.85,20.0,49.0,39.46,27.54
2016,9,26,18,0,0.0,21.0,2.7,20.0,21.0,20.03,5.6
2016,9,26,18,15,0.0,10.5,2.7,20.0,10.5,10.32,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,2.95,17.5,19.0,18.35,4.85
2016,9,27,7,0,0.0,38.0,3.0,18.0,38.0,38.32,25.4
2016,9,27,7,15,9.5,61.0,3.05,18.0,63.5,65.9,49.0
2016,9,27,7,30,19.0,84.0,3.1,18.0,89.0,97.91,76.22
2016,9,27,7,45,31.0,107.0,3.2,18.5,117.0,128.84,102.09
2016,9,27,8,0,43.0,130.0,3.3,19.0,145.0,160.82,128.35
2016,9,27,8,15,51.5,154.5,3.3,19.5,175.0,193.5,154.58
2016,9,27,8,30,60.0,179.0,3.3,20.0,205.0,226.78,180.75
2016,9,27,8,45,30.0,169.0,3.35,20.5,182.0,195.55,154.31
2016,9,27,9,0,0.0,159.0,3.4,21.0,159.0,157.53,122.39
2016,9,27,9,15,6.0,183.5,3.3,21.5,187.5,186.83,145.23
2016,9,27,9,30,12.0,208.0,3.2,22.0,216.0,216.52,167.93
2016,9,27,9,45,34.0,253.0,3.1,22.5,276.5,289.63,224.24
2016,9,27,10,0,56.0,298.0,3.0,23.0,337.0,357.01,274.7
2016,9,27,10,15,120.5,329.5,2.9,23.0,418.0,456.44,349.79
2016,9,27,10,30,185.0,361.0,2.8,23.0,499.0,549.09,417.78
2016,9,27,10,45,213.5,372.5,2.7,23.5,537.0,588.56,444.57
2016,9,27,11,0,242.0,384.0,2.6,24.0,575.0,627.89,471.09
2016,9,27,11,15,268.0,388.5,2.55,24.0,605.5,665.46,496.99
2016,9,27,11,30,294.0,393.0,2.5,24.0,636.0,693.35,516.11
2016,9,27,11,45,250.0,407.0,2.45,24.0,615.5,664.79,494.12
2016,9,27,12,0,206.0,421.0,2.4,24.0,595.0,627.67,466.67
2016,9,27,12,15,131.5,403.5,2.4,24.0,514.5,536.97,400.85
2016,9,27,12,30,57.0,386.0,2.4,24.0,434.0,440.88,330.04
2016,9,27,12,45,52.5,377.5,2.4,24.0,421.5,425.71,319.45
2016,9,27,13,0,48.0,369.0,2.4,24.0,409.0,410.6,308.51
2016,9,27,13,15,38.5,345.0,2.4,24.0,377.0,375.7,282.96
2016,9,27,13,30,29.0,321.0,2.4,24.0,345.0,341.47,257.81
2016,9,27,13,45,52.0,339.0,2.4,24.0,380.0,375.43,283.98
2016,9,27,14,0,75.0,357.0,2.4,24.0,415.0,407.39,308.17
2016,9,27,14,15,92.0,347.5,2.35,23.5,415.5,405.79,308.17
2016,9,27,14,30,109.0,338.0,2.3,23.0,416.0,402.59,307.06
2016,9,27,14,45,182.0,316.0,2.3,23.0,438.0,422.37,323.48
2016,9,27,15,0,255.0,294.0,2.3,23.0,460.0,434.38,333.43
2016,9,27,15,15,197.5,276.0,2.2,23.0,399.0,370.81,285.05
2016,9,27,15,30,140.0,258.0,2.1,23.0,338.0,313.64,241.49
2016,9,27,15,45,198.5,229.5,2.05,23.0,331.5,302.75,233.05
2016,9,27,16,0,257.0,201.0,2.0,23.0,325.0,284.73,217.78
2016,9,27,16,15,248.0,177.5,1.85,22.5,286.0,243.34,184.58
2016,9,27,16,30,239.0,154.0,1.7,22.0,247.0,202.88,151.64
2016,9,27,16,45,366.5,116.0,1.55,22.0,232.5,176.46,124.19
2016,9,27,17,0,494.0,78.0,1.4,22.0,218.0,136.31,85.06
2016,9,27,17,15,420.5,67.0,1.2,21.5,167.5,88.19,51.29
2016,9,27,17,30,347.0,56.0,1.0,21.0,117.0,49.03,30.39
2016,9,27,17,45,245.5,39.5,0.85,21.0,75.0,30.29,19.66
2016,9,27,18,0,144.0,23.0,0.7,21.0,33.0,18.02,2.54
2016,9,27,18,15,72.0,11.5,0.7,20.5,16.5,11.3,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,166.5,18.5,1.9,17.5,39.0,74.74,31.01
2016,9,28,7,0,333.0,37.0,2.2,18.0,78.0,162.33,117.58
2016,9,28,7,15,424.0,47.5,2.2,18.5,128.0,227.34,174.86
2016,9,28,7,30,515.0,58.0,2.2,19.0,178.0,301.94,238.8
2016,9,28,7,45,574.0,65.0,2.2,20.0,232.0,365.92,292.37
2016,9,28,8,0,633.0,72.0,2.2,21.0,286.0,434.8,347.59
2016,9,28,8,15,671.5,77.5,2.1,21.5,339.5,494.29,393.83
2016,9,28,8,30,710.0,83.0,2.0,22.0,393.0,555.7,439.63
2016,9,28,8,45,738.5,87.0,1.9,23.0,444.5,608.1,476.15
2016,9,28,9,0,767.0,91.0,1.8,24.0,496.0,662.7,511.72
2016,9,28,9,15,786.5,94.0,1.7,24.5,542.5,709.12,540.67
2016,9,28,9,30,806.0,97.0,1.6,25.0,589.0,754.28,568.0
2016,9,28,9,45,820.5,99.5,1.55,25.5,630.5,793.19,590.87
2016,9,28,10,0,835.0,102.0,1.5,26.0,672.0,829.94,611.92
2016,9,28,10,15,845.5,104.0,1.45,26.0,706.5,855.1,626.26
2016,9,28,10,30,856.0,106.0,1.4,26.0,741.0,882.53,642.11
2016,9,28,10,45,863.5,107.0,1.35,26.5,768.0,903.19,652.18
2016,9,28,11,0,871.0,108.0,1.3,27.0,795.0,920.63,660.22
2016,9,28,11,15,876.0,109.0,1.3,27.0,814.0,932.41,666.77
2016,9,28,11,30,881.0,110.0,1.3,27.0,833.0,940.7,671.3
2016,9,28,11,45,891.5,106.0,1.35,27.5,845.5,945.24,673.06
2016,9,28,12,0,902.0,102.0,1.4,28.0,858.0,946.18,672.71
2016,9,28,12,15,902.5,102.0,1.4,28.0,860.0,938.45,667.72
2016,9,28,12,30,903.0,102.0,1.4,28.0,862.0,927.11,660.68
2016,9,28,12,45,902.0,101.5,1.45,28.5,855.0,910.37,649.74
2016,9,28,13,0,901.0,101.0,1.5,29.0,848.0,890.19,636.73
2016,9,28,13,15,897.5,100.0,1.5,29.0,833.0,864.03,620.62
2016,9,28,13,30,894.0,99.0,1.5,29.0,818.0,834.77,602.53
2016,9,28,13,45,889.0,97.5,1.5,29.0,794.5,800.86,581.37
2016,9,28,14,0,884.0,96.0,1.5,29.0,771.0,764.24,558.31
2016,9,28,14,15,875.5,94.5,1.5,29.0,740.0,722.59,531.7
2016,9,28,14,30,867.0,93.0,1.5,29.0,709.0,678.88,503.31
2016,9,28,14,45,857.5,90.5,1.5,29.0,671.5,631.71,470.14
2016,9,28,15,0,848.0,88.0,1.5,29.0,634.0,583.02,434.99
2016,9,28,15,15,832.5,85.5,1.45,29.0,590.0,529.86,395.3
2016,9,28,15,30,817.0,83.0,1.4,29.0,546.0,475.17,353.35
2016,9,28,15,45,797.5,79.0,1.4,29.0,497.0,417.99,308.46
2016,9,28,16,0,778.0,75.0,1.4,29.0,448.0,361.43,262.55
2016,9,28,16,15,748.0,71.0,1.3,28.5,395.0,302.49,213.99
2016,9,28,16,30,718.0,67.0,1.2,28.0,342.0,245.97,166.45
2016,9,28,16,45,676.0,61.5,1.15,28.0,288.0,188.4,118.49
2016,9,28,17,0,634.0,56.0,1.1,28.0,234.0,133.31,74.69
2016,9,28,17,15,564.0,49.0,1.05,27.0,180.5,81.26,39.73
2016,9,28,17,30,494.0,42.0,1.0,26.0,127.0,37.57,20.01
2016,9,28,17,45,373.5,31.0,0.95,25.5,81.0,23.27,13.36
2016,9,28,18,0,253.0,20.0,0.9,25.0,35.0,15.79,0.0
2016,9,28,18,15,126.5,10.0,0.9,24.5,17.5,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,17.0,3.65,16.5,41.0,80.75,30.39
2016,9,29,7,0,396.0,34.0,3.9,17.0,82.0,179.08,129.9
2016,9,29,7,15,488.5,43.5,3.95,17.5,134.0,246.78,190.8
2016,9,29,7,30,581.0,53.0,4.0,18.0,186.0,324.22,258.36
2016,9,29,7,45,637.5,59.0,4.1,18.5,242.0,389.11,314.53
2016,9,29,8,0,694.0,65.0,4.2,19.0,298.0,456.62,370.87
2016,9,29,8,15,731.5,70.0,4.25,19.5,353.5,517.96,420.33
2016,9,29,8,30,769.0,75.0,4.3,20.0,409.0,580.91,469.31
2016,9,29,8,45,796.0,78.0,4.4,20.5,461.5,635.64,510.73
2016,9,29,9,0,823.0,81.0,4.5,21.0,514.0,690.22,549.25
2016,9,29,9,15,841.5,84.0,4.45,21.5,562.0,737.87,581.09
2016,9,29,9,30,860.0,87.0,4.4,22.0,610.0,779.4,607.89
2016,9,29,9,45,874.5,88.5,4.4,23.0,652.0,818.64,631.77
2016,9,29,10,0,889.0,90.0,4.4,24.0,694.0,855.58,653.64
2016,9,29,10,15,899.0,92.0,4.4,24.0,729.5,886.61,673.7
2016,9,29,10,30,909.0,94.0,4.4,24.0,765.0,914.64,691.68
