Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,45,917.0,95.0,4.4,24.5,793.0,936.56,704.11
2016,9,29,11,0,925.0,96.0,4.4,25.0,821.0,955.08,714.27
2016,9,29,11,15,929.5,96.5,4.4,25.0,840.5,966.27,720.97
2016,9,29,11,30,934.0,97.0,4.4,25.0,860.0,973.76,725.35
2016,9,29,11,45,935.5,98.0,4.45,25.5,870.5,975.25,724.7
2016,9,29,12,0,937.0,99.0,4.5,26.0,881.0,972.93,721.69
2016,9,29,12,15,938.0,99.0,4.5,26.0,883.5,965.31,716.44
2016,9,29,12,30,939.0,99.0,4.5,26.0,886.0,953.93,708.84
2016,9,29,12,45,937.5,99.0,4.5,26.5,879.0,936.63,696.01
2016,9,29,13,0,936.0,99.0,4.5,27.0,872.0,915.77,680.93
2016,9,29,13,15,932.5,98.5,4.45,27.0,856.5,889.25,663.24
2016,9,29,13,30,929.0,98.0,4.4,27.0,841.0,859.49,643.38
2016,9,29,13,45,924.0,96.5,4.4,27.0,817.0,824.45,620.07
2016,9,29,14,0,919.0,95.0,4.4,27.0,793.0,786.58,594.7
2016,9,29,14,15,911.0,93.5,4.35,26.5,761.0,743.94,566.76
2016,9,29,14,30,903.0,92.0,4.3,26.0,729.0,699.1,536.8
2016,9,29,14,45,889.5,91.0,4.25,26.0,689.5,649.32,499.6
2016,9,29,15,0,876.0,90.0,4.2,26.0,650.0,598.29,460.6
2016,9,29,15,15,860.0,87.5,4.1,25.5,604.5,543.49,418.53
2016,9,29,15,30,844.0,85.0,4.0,25.0,559.0,487.19,374.01
2016,9,29,15,45,824.5,81.0,3.95,25.0,509.0,428.58,325.72
2016,9,29,16,0,805.0,77.0,3.9,25.0,459.0,370.57,276.51
2016,9,29,16,15,774.5,73.0,3.55,24.5,404.5,310.01,224.63
2016,9,29,16,30,744.0,69.0,3.2,24.0,350.0,251.9,174.06
2016,9,29,16,45,699.5,63.0,2.9,23.5,294.0,191.97,123.06
2016,9,29,17,0,655.0,57.0,2.6,23.0,238.0,136.81,78.47
2016,9,29,17,15,582.0,49.5,2.35,22.0,182.5,80.97,40.25
2016,9,29,17,30,509.0,42.0,2.1,21.0,127.0,35.97,20.3
2016,9,29,17,45,380.0,30.5,1.85,20.5,80.0,23.06,13.4
2016,9,29,18,0,251.0,19.0,1.6,20.0,33.0,15.05,0.0
2016,9,29,18,15,125.5,9.5,1.6,19.5,16.5,9.34,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,204.0,17.0,1.95,13.5,41.0,81.86,27.22
2016,9,30,7,0,408.0,34.0,2.2,14.0,82.0,182.58,133.2
2016,9,30,7,15,502.0,43.0,2.2,14.5,135.0,250.83,195.03
2016,9,30,7,30,596.0,52.0,2.2,15.0,188.0,328.92,263.23
2016,9,30,7,45,651.5,58.5,2.25,15.5,244.5,394.59,319.91
2016,9,30,8,0,707.0,65.0,2.3,16.0,301.0,462.71,376.41
2016,9,30,8,15,744.0,69.5,2.1,16.5,356.5,523.72,424.37
2016,9,30,8,30,781.0,74.0,1.9,17.0,412.0,586.24,471.17
2016,9,30,8,45,806.5,78.0,1.7,18.0,464.5,641.53,509.36
2016,9,30,9,0,832.0,82.0,1.5,19.0,517.0,696.5,543.7
2016,9,30,9,15,850.0,84.5,1.5,19.5,565.0,743.43,573.64
2016,9,30,9,30,868.0,87.0,1.5,20.0,613.0,784.17,598.73
2016,9,30,9,45,880.5,89.5,1.5,20.5,654.5,823.04,622.19
2016,9,30,10,0,893.0,92.0,1.5,21.0,696.0,859.47,643.67
2016,9,30,10,15,902.5,94.0,1.45,21.0,731.0,890.04,661.66
2016,9,30,10,30,912.0,96.0,1.4,21.0,766.0,917.57,677.55
2016,9,30,10,45,918.0,97.5,1.35,21.5,793.5,938.18,687.55
2016,9,30,11,0,924.0,99.0,1.3,22.0,821.0,955.3,695.34
2016,9,30,11,15,928.0,100.0,1.25,22.0,840.0,966.45,700.71
2016,9,30,11,30,932.0,101.0,1.2,22.0,859.0,973.9,703.88
2016,9,30,11,45,937.0,99.5,1.15,22.5,870.0,975.83,702.37
2016,9,30,12,0,942.0,98.0,1.1,23.0,881.0,973.98,698.68
2016,9,30,12,15,942.0,98.0,1.1,23.0,882.5,965.33,693.14
2016,9,30,12,30,942.0,98.0,1.1,23.0,884.0,952.94,685.45
2016,9,30,12,45,940.5,97.5,1.15,23.5,876.5,935.0,673.94
2016,9,30,13,0,939.0,97.0,1.2,24.0,869.0,913.51,660.25
2016,9,30,13,15,935.0,96.5,1.2,24.0,853.0,886.45,643.57
2016,9,30,13,30,931.0,96.0,1.2,24.0,837.0,856.18,624.84
2016,9,30,13,45,925.0,94.5,1.3,24.5,812.5,820.26,602.42
2016,9,30,14,0,919.0,93.0,1.4,25.0,788.0,781.59,577.9
2016,9,30,14,15,910.5,91.5,1.45,25.0,755.5,738.59,550.7
2016,9,30,14,30,902.0,90.0,1.5,25.0,723.0,693.42,521.39
2016,9,30,14,45,890.0,88.0,1.55,25.0,683.5,643.65,486.25
2016,9,30,15,0,878.0,86.0,1.6,25.0,644.0,592.5,449.01
2016,9,30,15,15,862.0,83.5,1.6,24.5,598.5,537.66,408.38
2016,9,30,15,30,846.0,81.0,1.6,24.0,553.0,482.38,365.9
2016,9,30,15,45,824.0,78.0,1.6,24.0,502.5,422.57,317.83
2016,9,30,16,0,802.0,75.0,1.6,24.0,452.0,364.71,269.69
2016,9,30,16,15,770.5,71.0,1.5,23.5,397.5,304.12,218.62
2016,9,30,16,30,739.0,67.0,1.4,23.0,343.0,246.11,168.78
2016,9,30,16,45,693.0,61.5,1.3,23.0,287.0,186.83,118.61
2016,9,30,17,0,647.0,56.0,1.2,23.0,231.0,132.52,75.11
2016,9,30,17,15,572.5,48.5,1.1,22.0,176.5,77.36,38.08
2016,9,30,17,30,498.0,41.0,1.0,21.0,122.0,33.19,22.82
2016,9,30,17,45,370.0,29.5,0.95,20.5,76.0,22.38,12.69
2016,9,30,18,0,242.0,18.0,0.9,20.0,30.0,14.3,0.0
2016,9,30,18,15,121.0,9.0,0.9,20.0,15.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,27.0,20.0,0.45,16.5,23.0,30.54,5.39
2016,10,1,7,0,54.0,40.0,0.4,17.0,46.0,65.4,45.9
2016,10,1,7,15,74.0,63.0,0.4,17.0,76.5,101.23,77.21
2016,10,1,7,30,94.0,86.0,0.4,17.0,107.0,138.59,109.21
2016,10,1,7,45,107.0,109.5,0.45,17.5,139.5,174.94,139.51
2016,10,1,8,0,120.0,133.0,0.5,18.0,172.0,212.26,169.73
2016,10,1,8,15,109.5,156.5,0.5,18.5,197.5,236.82,188.57
2016,10,1,8,30,99.0,180.0,0.5,19.0,223.0,252.96,200.26
2016,10,1,8,45,248.5,187.5,0.5,19.5,312.5,378.9,298.55
2016,10,1,9,0,398.0,195.0,0.5,20.0,402.0,510.63,395.77
2016,10,1,9,15,266.5,235.5,0.65,20.5,380.0,462.89,356.67
2016,10,1,9,30,135.0,276.0,0.8,21.0,358.0,404.14,310.06
2016,10,1,9,45,219.5,288.0,0.95,22.0,431.5,488.48,372.91
2016,10,1,10,0,304.0,300.0,1.1,23.0,505.0,585.97,441.88
2016,10,1,10,15,167.0,295.5,1.1,23.0,409.5,459.02,347.03
2016,10,1,10,30,30.0,291.0,1.1,23.0,314.0,326.05,246.0
2016,10,1,10,45,89.0,337.0,1.1,23.5,406.0,427.91,322.04
2016,10,1,11,0,148.0,383.0,1.1,24.0,498.0,539.73,400.71
2016,10,1,11,15,202.5,388.5,1.05,24.0,550.0,594.87,438.74
2016,10,1,11,30,257.0,394.0,1.0,24.0,602.0,658.03,481.7
2016,10,1,11,45,302.0,387.5,1.0,24.5,635.5,690.16,502.66
2016,10,1,12,0,347.0,381.0,1.0,25.0,669.0,720.86,522.71
2016,10,1,12,15,281.5,397.5,0.95,25.0,631.0,673.2,488.14
2016,10,1,12,30,216.0,414.0,0.9,25.0,593.0,618.96,449.81
2016,10,1,12,45,115.0,340.0,0.9,25.5,436.0,448.09,330.13
2016,10,1,13,0,14.0,266.0,0.9,26.0,279.0,272.28,201.7
2016,10,1,13,15,146.5,322.0,0.9,26.0,439.0,447.46,333.08
2016,10,1,13,30,279.0,378.0,0.9,26.0,599.0,609.17,446.03
2016,10,1,13,45,192.5,369.0,0.95,26.0,519.5,517.81,380.57
2016,10,1,14,0,106.0,360.0,1.0,26.0,440.0,432.77,320.16
2016,10,1,14,15,144.5,346.5,1.1,26.0,450.5,443.35,330.0
2016,10,1,14,30,183.0,333.0,1.2,26.0,461.0,447.5,334.39
2016,10,1,14,45,111.5,296.0,1.3,26.0,372.5,357.35,268.74
2016,10,1,15,0,40.0,259.0,1.4,26.0,284.0,272.85,206.13
2016,10,1,15,15,54.0,248.0,1.45,25.5,279.5,266.33,202.57
2016,10,1,15,30,68.0,237.0,1.5,25.0,275.0,258.22,197.24
2016,10,1,15,45,34.0,127.5,1.55,25.0,146.5,136.7,103.65
2016,10,1,16,0,0.0,18.0,1.6,25.0,18.0,17.37,8.55
2016,10,1,16,15,0.0,15.5,1.55,24.5,15.5,14.96,6.67
2016,10,1,16,30,0.0,13.0,1.5,24.0,13.0,12.54,4.73
2016,10,1,16,45,0.0,10.5,1.45,24.0,10.5,10.12,2.74
2016,10,1,17,0,0.0,8.0,1.4,24.0,8.0,7.71,0.73
2016,10,1,17,15,0.0,6.0,1.25,23.0,6.0,5.78,0.0
2016,10,1,17,30,0.0,4.0,1.1,22.0,4.0,3.85,0.0
2016,10,1,17,45,0.0,2.5,1.0,21.0,2.5,2.41,0.0
2016,10,1,18,0,0.0,1.0,0.9,20.0,1.0,0.96,0.0
2016,10,1,18,15,0.0,0.5,0.95,19.5,0.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,62.63,11.61
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,137.83,99.06
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,202.22,155.09
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,276.61,217.54
2016,10,2,7,45,491.5,82.0,0.5,18.0,220.5,342.17,271.05
2016,10,2,8,0,552.0,93.0,0.5,19.0,274.0,411.93,325.52
2016,10,2,8,15,595.0,101.0,0.6,20.0,328.0,472.85,371.76
2016,10,2,8,30,638.0,109.0,0.7,21.0,382.0,536.13,418.04
2016,10,2,8,45,668.0,116.0,0.8,22.0,433.0,591.53,456.96
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,647.32,494.96
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.5,695.66,527.62
2016,10,2,9,30,744.0,133.0,1.1,24.0,579.0,743.13,558.15
2016,10,2,9,45,758.5,138.0,1.2,24.5,620.0,782.51,582.8
2016,10,2,10,0,773.0,143.0,1.3,25.0,661.0,819.88,605.95
2016,10,2,10,15,785.5,146.0,1.35,25.0,696.0,847.56,623.16
2016,10,2,10,30,798.0,149.0,1.4,25.0,731.0,876.24,641.13
2016,10,2,10,45,806.0,151.5,1.45,25.5,758.0,897.58,653.04
2016,10,2,11,0,814.0,154.0,1.5,26.0,785.0,915.83,663.08
2016,10,2,11,15,819.5,155.5,1.55,26.0,803.5,927.52,670.32
2016,10,2,11,30,825.0,157.0,1.6,26.0,822.0,935.88,675.64
2016,10,2,11,45,875.0,130.0,1.65,26.5,843.5,946.25,681.06
2016,10,2,12,0,925.0,103.0,1.7,27.0,865.0,958.65,687.85
2016,10,2,12,15,925.5,103.0,1.7,27.0,866.5,950.42,682.36
2016,10,2,12,30,926.0,103.0,1.7,27.0,868.0,938.5,674.89
2016,10,2,12,45,923.5,103.0,1.75,27.5,860.5,920.31,662.82
2016,10,2,13,0,921.0,103.0,1.8,28.0,853.0,898.66,648.66
2016,10,2,13,15,917.0,102.5,1.8,28.0,837.0,871.89,631.98
2016,10,2,13,30,913.0,102.0,1.8,28.0,821.0,841.99,613.27
2016,10,2,13,45,905.5,101.5,1.85,28.0,796.5,806.38,591.2
2016,10,2,14,0,898.0,101.0,1.9,28.0,772.0,768.18,567.19
2016,10,2,14,15,889.0,99.0,1.9,28.0,739.5,725.03,539.18
2016,10,2,14,30,880.0,97.0,1.9,28.0,707.0,679.84,508.6
2016,10,2,14,45,859.5,98.5,1.95,28.0,666.0,629.21,472.54
2016,10,2,15,0,839.0,100.0,2.0,28.0,625.0,577.81,434.89
2016,10,2,15,15,821.0,97.0,2.0,27.5,579.5,522.95,394.28
2016,10,2,15,30,803.0,94.0,2.0,27.0,534.0,468.01,352.16
2016,10,2,15,45,778.0,90.0,2.0,27.0,483.5,409.43,305.24
2016,10,2,16,0,753.0,86.0,2.0,27.0,433.0,352.15,257.94
2016,10,2,16,15,718.5,81.0,1.85,26.5,379.0,290.96,207.01
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,234.28,159.0
2016,10,2,16,45,632.5,69.5,1.55,26.0,270.0,176.43,111.08
2016,10,2,17,0,581.0,63.0,1.4,26.0,215.0,124.26,70.5
2016,10,2,17,15,501.0,53.5,1.3,25.0,162.0,73.56,37.92
2016,10,2,17,30,421.0,44.0,1.2,24.0,109.0,33.21,22.39
2016,10,2,17,45,287.5,30.0,1.1,23.0,66.0,23.41,12.84
2016,10,2,18,0,154.0,16.0,1.0,22.0,23.0,15.73,0.0
2016,10,2,18,15,77.0,8.0,1.0,21.5,11.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.5,19.5,0.5,17.5,33.5,61.64,5.9
2016,10,3,7,0,249.0,39.0,0.5,18.0,67.0,136.52,96.82
2016,10,3,7,15,344.0,53.0,0.6,18.5,115.5,200.42,152.32
2016,10,3,7,30,439.0,67.0,0.7,19.0,164.0,276.26,215.96
2016,10,3,7,45,502.5,76.5,0.8,20.0,217.5,341.01,269.23
2016,10,3,8,0,566.0,86.0,0.9,21.0,271.0,411.07,324.64
2016,10,3,8,15,609.0,93.5,1.15,22.0,324.0,471.88,371.75
2016,10,3,8,30,652.0,101.0,1.4,23.0,377.0,535.06,419.08
2016,10,3,8,45,688.0,104.5,1.65,24.0,429.0,590.96,459.73
2016,10,3,9,0,724.0,108.0,1.9,25.0,481.0,647.69,499.87
2016,10,3,9,15,746.0,112.0,1.95,25.0,527.5,694.97,532.13
2016,10,3,9,30,768.0,116.0,2.0,25.0,574.0,738.53,561.01
2016,10,3,9,45,783.0,119.5,2.05,25.5,615.0,777.33,585.18
2016,10,3,10,0,798.0,123.0,2.1,26.0,656.0,814.07,607.7
2016,10,3,10,15,810.0,125.5,2.15,26.0,690.0,844.83,627.24
2016,10,3,10,30,822.0,128.0,2.2,26.0,724.0,872.93,645.02
2016,10,3,10,45,568.0,242.5,2.3,26.5,662.0,780.93,579.22
2016,10,3,11,0,314.0,357.0,2.4,27.0,600.0,670.4,495.5
2016,10,3,11,15,585.0,243.5,2.45,27.0,708.5,807.96,598.2
2016,10,3,11,30,856.0,130.0,2.5,27.0,817.0,933.39,682.13
2016,10,3,11,45,855.0,133.0,2.55,27.5,826.5,934.05,680.06
2016,10,3,12,0,854.0,136.0,2.6,28.0,836.0,931.17,676.99
2016,10,3,12,15,854.5,136.0,2.65,28.0,837.5,922.98,671.96
2016,10,3,12,30,855.0,136.0,2.7,28.0,839.0,911.34,664.83
2016,10,3,12,45,855.5,134.0,2.75,28.5,832.5,894.21,652.89
2016,10,3,13,0,856.0,132.0,2.8,29.0,826.0,873.77,638.89
2016,10,3,13,15,851.5,131.0,2.8,29.0,810.0,846.99,621.68
2016,10,3,13,30,847.0,130.0,2.8,29.0,794.0,817.32,602.56
2016,10,3,13,45,841.5,127.5,2.85,29.0,770.0,782.62,580.27
2016,10,3,14,0,836.0,125.0,2.9,29.0,746.0,745.45,556.13
2016,10,3,14,15,826.0,123.0,2.9,29.0,714.5,703.34,527.81
2016,10,3,14,30,816.0,121.0,2.9,29.0,683.0,659.48,496.52
2016,10,3,14,45,799.5,119.0,2.95,29.0,643.5,610.13,460.75
2016,10,3,15,0,783.0,117.0,3.0,29.0,604.0,560.1,423.55
2016,10,3,15,15,763.5,113.5,2.95,28.5,559.0,506.68,383.38
2016,10,3,15,30,744.0,110.0,2.9,28.0,514.0,452.27,341.23
2016,10,3,15,45,717.0,105.5,2.9,28.0,464.5,395.3,295.34
2016,10,3,16,0,690.0,101.0,2.9,28.0,415.0,339.96,249.54
2016,10,3,16,15,653.0,94.5,2.65,27.5,362.5,281.72,201.09
2016,10,3,16,30,616.0,88.0,2.4,27.0,310.0,226.92,154.99
2016,10,3,16,45,562.5,80.0,2.2,27.0,256.0,171.52,109.58
2016,10,3,17,0,509.0,72.0,2.0,27.0,202.0,122.18,71.7
2016,10,3,17,15,428.0,60.0,1.8,26.0,151.0,73.84,40.76
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,37.47,25.78
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.5,24.46,13.21
2016,10,3,18,0,101.0,15.0,1.3,23.0,19.0,14.74,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.0,21.0,2.45,20.5,30.0,49.95,0.0
2016,10,4,7,0,172.0,42.0,2.7,21.0,60.0,116.05,81.42
2016,10,4,7,15,266.5,58.0,2.85,21.5,106.5,177.52,134.44
2016,10,4,7,30,361.0,74.0,3.0,22.0,153.0,249.54,195.19
2016,10,4,7,45,440.5,82.5,3.15,22.5,206.0,315.32,250.41
2016,10,4,8,0,520.0,91.0,3.3,23.0,259.0,391.33,312.27
2016,10,4,8,15,564.5,98.5,3.45,23.5,311.0,450.79,359.57
2016,10,4,8,30,609.0,106.0,3.6,24.0,363.0,512.8,407.45
2016,10,4,8,45,649.5,108.5,3.8,24.5,414.0,568.69,449.65
2016,10,4,9,0,690.0,111.0,4.0,25.0,465.0,625.84,491.77
2016,10,4,9,15,389.0,188.5,4.05,25.5,391.5,509.2,397.71
2016,10,4,9,30,88.0,266.0,4.1,26.0,318.0,347.7,267.56
2016,10,4,9,45,115.0,290.0,4.15,26.5,363.0,396.9,304.58
2016,10,4,10,0,142.0,314.0,4.2,27.0,408.0,456.03,347.6
2016,10,4,10,15,464.5,224.0,4.15,27.0,555.0,653.64,500.02
2016,10,4,10,30,787.0,134.0,4.1,27.0,702.0,846.9,637.99
2016,10,4,10,45,793.0,137.0,4.1,27.0,727.5,866.68,649.33
2016,10,4,11,0,799.0,140.0,4.1,27.0,753.0,883.38,659.78
2016,10,4,11,15,438.5,259.0,4.05,27.0,597.0,687.14,517.81
2016,10,4,11,30,78.0,378.0,4.0,27.0,441.0,459.19,343.29
2016,10,4,11,45,133.5,393.5,4.0,27.5,502.5,532.74,397.92
2016,10,4,12,0,189.0,409.0,4.0,28.0,564.0,596.85,443.72
2016,10,4,12,15,287.5,386.5,3.95,28.0,622.0,665.13,494.19
2016,10,4,12,30,386.0,364.0,3.9,28.0,680.0,722.92,536.61
2016,10,4,12,45,331.0,377.0,3.85,28.5,646.0,679.56,503.42
2016,10,4,13,0,276.0,390.0,3.8,29.0,612.0,636.69,471.09
2016,10,4,13,15,290.5,378.0,3.7,29.0,608.0,626.98,464.88
2016,10,4,13,30,305.0,366.0,3.6,29.0,604.0,615.57,457.28
2016,10,4,13,45,565.0,241.0,3.5,29.0,664.5,681.51,510.57
2016,10,4,14,0,825.0,116.0,3.4,29.0,725.0,725.54,545.39
2016,10,4,14,15,814.5,114.0,3.3,29.0,693.5,683.57,515.99
2016,10,4,14,30,804.0,112.0,3.2,29.0,662.0,639.92,484.14
2016,10,4,14,45,785.5,111.0,3.1,29.5,623.0,590.97,446.89
2016,10,4,15,0,767.0,110.0,3.0,30.0,584.0,541.55,408.69
2016,10,4,15,15,747.5,106.5,2.9,29.5,540.0,489.01,369.0
2016,10,4,15,30,728.0,103.0,2.8,29.0,496.0,435.57,327.46
2016,10,4,15,45,701.0,98.5,2.75,29.0,447.5,379.6,282.32
2016,10,4,16,0,674.0,94.0,2.7,29.0,399.0,325.3,237.37
2016,10,4,16,15,636.5,88.5,2.4,28.5,347.5,268.95,190.5
2016,10,4,16,30,599.0,83.0,2.1,28.0,296.0,216.1,146.15
2016,10,4,16,45,543.5,75.5,1.85,28.0,243.5,162.04,102.2
2016,10,4,17,0,488.0,68.0,1.6,28.0,191.0,114.27,66.02
2016,10,4,17,15,403.0,57.0,1.45,27.0,141.0,68.21,37.27
2016,10,4,17,30,318.0,46.0,1.3,26.0,91.0,34.92,23.47
2016,10,4,17,45,191.5,29.5,1.2,25.5,53.0,22.9,11.45
2016,10,4,18,0,65.0,13.0,1.1,25.0,15.0,12.78,0.0
2016,10,4,18,15,32.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,57.48,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,128.27,88.87
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,191.97,144.25
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,268.38,208.5
2016,10,5,7,45,499.5,72.5,2.7,24.0,210.0,333.93,262.99
2016,10,5,8,0,571.0,80.0,2.9,25.0,263.0,405.5,320.46
2016,10,5,8,15,614.5,86.5,2.9,25.5,316.0,465.41,367.41
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,527.72,414.56
2016,10,5,8,45,412.0,159.0,2.9,26.5,339.5,462.49,361.12
2016,10,5,9,0,166.0,225.0,2.9,27.0,310.0,362.77,280.34
2016,10,5,9,15,471.5,165.0,2.85,27.5,437.0,543.66,420.7
2016,10,5,9,30,777.0,105.0,2.8,28.0,564.0,730.4,554.84
2016,10,5,9,45,795.5,106.5,2.75,28.5,605.0,769.85,578.01
2016,10,5,10,0,814.0,108.0,2.7,29.0,646.0,807.42,600.56
2016,10,5,10,15,825.0,110.0,2.65,29.0,680.0,836.96,618.64
2016,10,5,10,30,836.0,112.0,2.6,29.0,714.0,863.77,634.84
2016,10,5,10,45,844.5,113.0,2.55,29.5,740.5,879.01,642.07
2016,10,5,11,0,853.0,114.0,2.5,30.0,767.0,896.44,650.87
2016,10,5,11,15,858.0,115.0,2.45,30.5,785.0,907.43,655.47
2016,10,5,11,30,863.0,116.0,2.4,31.0,803.0,915.01,657.99
2016,10,5,11,45,872.5,112.5,2.4,31.5,814.5,918.44,658.4
2016,10,5,12,0,882.0,109.0,2.4,32.0,826.0,918.34,656.73
2016,10,5,12,15,882.0,109.0,2.4,32.0,827.0,909.78,651.13
2016,10,5,12,30,882.0,109.0,2.4,32.0,828.0,897.73,643.48
2016,10,5,12,45,881.0,108.5,2.4,32.0,820.5,880.85,632.85
2016,10,5,13,0,880.0,108.0,2.4,32.0,813.0,860.64,620.16
2016,10,5,13,15,875.5,107.0,2.4,32.0,797.0,833.78,603.2
2016,10,5,13,30,871.0,106.0,2.4,32.0,781.0,803.98,584.31
2016,10,5,13,45,865.0,104.0,2.45,32.5,757.0,769.22,561.25
2016,10,5,14,0,859.0,102.0,2.5,33.0,733.0,731.93,536.41
2016,10,5,14,15,849.5,100.5,2.55,32.5,701.5,690.39,510.6
2016,10,5,14,30,840.0,99.0,2.6,32.0,670.0,646.98,481.51
2016,10,5,14,45,827.5,96.0,2.65,32.0,631.5,598.72,446.88
2016,10,5,15,0,815.0,93.0,2.7,32.0,593.0,548.86,410.13
2016,10,5,15,15,796.5,90.5,2.7,32.0,548.5,495.61,369.69
2016,10,5,15,30,778.0,88.0,2.7,32.0,504.0,442.39,328.07
2016,10,5,15,45,754.0,84.0,2.75,32.0,455.0,385.83,282.88
2016,10,5,16,0,730.0,80.0,2.8,32.0,406.0,330.51,237.36
2016,10,5,16,15,694.0,75.0,2.6,31.5,353.5,272.29,189.2
2016,10,5,16,30,658.0,70.0,2.4,31.0,301.0,215.54,141.89
2016,10,5,16,45,606.0,63.5,2.2,30.5,247.5,159.76,96.86
2016,10,5,17,0,554.0,57.0,2.0,30.0,194.0,109.71,59.34
2016,10,5,17,15,469.0,48.0,1.85,29.0,143.5,61.74,30.41
2016,10,5,17,30,384.0,39.0,1.7,28.0,93.0,29.38,18.61
2016,10,5,17,45,241.5,25.5,1.55,27.0,54.0,19.83,8.54
2016,10,5,18,0,99.0,12.0,1.4,26.0,15.0,11.8,0.0
2016,10,5,18,15,49.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,57.02,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,128.22,87.83
2016,10,6,7,15,334.5,49.5,2.05,23.5,108.0,191.82,143.18
2016,10,6,7,30,438.0,62.0,2.2,24.0,155.0,268.92,207.68
2016,10,6,7,45,530.0,65.5,2.4,24.5,210.5,339.99,266.79
2016,10,6,8,0,622.0,69.0,2.6,25.0,266.0,418.96,330.54
2016,10,6,8,15,663.5,74.0,2.6,25.5,319.5,478.18,376.87
2016,10,6,8,30,705.0,79.0,2.6,26.0,373.0,539.55,423.18
2016,10,6,8,45,482.0,147.0,2.65,26.5,359.5,494.83,385.76
2016,10,6,9,0,259.0,215.0,2.7,27.0,346.0,424.68,328.32
2016,10,6,9,15,538.5,151.5,2.7,27.5,457.5,577.22,445.71
2016,10,6,9,30,818.0,88.0,2.7,28.0,569.0,741.34,561.87
2016,10,6,9,45,554.5,191.5,2.7,28.5,528.0,667.33,504.02
2016,10,6,10,0,291.0,295.0,2.7,29.0,487.0,567.28,424.99
2016,10,6,10,15,300.5,305.0,2.7,29.0,512.0,591.4,442.04
2016,10,6,10,30,310.0,315.0,2.7,29.0,537.0,614.69,457.69
2016,10,6,10,45,603.5,203.0,2.7,29.5,655.5,769.46,571.1
2016,10,6,11,0,897.0,91.0,2.7,30.0,774.0,908.73,661.56
2016,10,6,11,15,454.5,169.0,2.75,30.0,516.0,606.74,453.96
2016,10,6,11,30,12.0,247.0,2.8,30.0,258.0,254.34,187.66
2016,10,6,11,45,15.5,267.5,2.85,30.5,281.0,277.88,205.57
2016,10,6,12,0,19.0,288.0,2.9,31.0,304.0,301.28,222.25
2016,10,6,12,15,176.5,332.5,2.9,31.0,476.0,500.92,370.72
2016,10,6,12,30,334.0,377.0,2.9,31.0,648.0,688.57,502.88
2016,10,6,12,45,620.5,235.0,2.95,31.5,732.5,789.89,577.91
2016,10,6,13,0,907.0,93.0,3.0,32.0,817.0,865.11,628.11
2016,10,6,13,15,615.0,224.5,2.95,32.0,711.0,742.3,543.61
2016,10,6,13,30,323.0,356.0,2.9,32.0,605.0,618.02,451.43
2016,10,6,13,45,605.0,222.5,2.9,32.0,670.5,691.36,510.06
2016,10,6,14,0,887.0,89.0,2.9,32.0,736.0,736.22,544.27
2016,10,6,14,15,877.5,87.5,2.9,32.0,704.0,693.69,515.65
2016,10,6,14,30,868.0,86.0,2.9,32.0,672.0,649.22,484.74
2016,10,6,14,45,841.5,89.5,2.9,32.0,630.5,597.78,447.21
2016,10,6,15,0,815.0,93.0,2.9,32.0,589.0,546.08,408.61
2016,10,6,15,15,796.0,90.5,2.9,31.5,544.0,492.63,368.6
2016,10,6,15,30,777.0,88.0,2.9,31.0,499.0,439.27,327.28
2016,10,6,15,45,747.0,85.0,2.9,31.0,449.0,381.41,280.76
2016,10,6,16,0,717.0,82.0,2.9,31.0,399.0,325.47,234.55
2016,10,6,16,15,679.5,77.0,2.65,30.5,346.5,266.05,185.32
2016,10,6,16,30,642.0,72.0,2.4,30.0,294.0,211.5,139.62
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,156.22,95.46
2016,10,6,17,0,514.0,62.0,2.0,29.0,186.0,108.16,60.1
2016,10,6,17,15,425.0,51.5,1.85,28.5,136.0,61.38,31.93
2016,10,6,17,30,336.0,41.0,1.7,28.0,86.0,31.61,20.36
2016,10,6,17,45,192.0,26.0,1.55,27.5,49.0,20.21,8.06
2016,10,6,18,0,48.0,11.0,1.4,27.0,12.0,10.81,0.0
2016,10,6,18,15,24.0,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,15.0,0.5,22.5,15.0,14.53,0.0
2016,10,7,7,0,0.0,30.0,0.6,23.0,30.0,30.09,17.5
2016,10,7,7,15,6.0,52.0,0.75,23.5,53.5,55.5,39.14
2016,10,7,7,30,12.0,74.0,0.9,24.0,77.0,80.94,60.33
2016,10,7,7,45,23.5,96.5,1.1,24.5,103.5,114.37,87.65
2016,10,7,8,0,35.0,119.0,1.3,25.0,130.0,145.09,112.33
2016,10,7,8,15,30.0,137.0,1.55,25.5,148.0,162.02,125.41
2016,10,7,8,30,25.0,155.0,1.8,26.0,166.0,172.28,132.93
2016,10,7,8,45,200.5,173.5,2.05,26.5,274.0,321.75,251.68
2016,10,7,9,0,376.0,192.0,2.3,27.0,382.0,480.14,372.03
2016,10,7,9,15,321.0,224.5,2.5,27.0,397.5,488.7,375.91
2016,10,7,9,30,266.0,257.0,2.7,27.0,413.0,492.04,376.48
2016,10,7,9,45,133.0,190.5,2.95,27.5,268.5,309.42,238.06
2016,10,7,10,0,0.0,124.0,3.2,28.0,124.0,120.81,89.34
2016,10,7,10,15,0.0,130.5,3.4,28.0,130.5,127.22,94.36
2016,10,7,10,30,0.0,137.0,3.6,28.0,137.0,133.62,99.14
2016,10,7,10,45,45.0,248.0,3.8,28.5,282.5,292.96,221.45
2016,10,7,11,0,90.0,359.0,4.0,29.0,428.0,451.88,338.14
2016,10,7,11,15,487.5,228.5,4.2,29.0,612.0,695.45,524.35
2016,10,7,11,30,885.0,98.0,4.4,29.0,796.0,910.94,674.9
2016,10,7,11,45,600.0,238.5,4.6,29.5,714.5,808.39,601.23
2016,10,7,12,0,315.0,379.0,4.8,30.0,633.0,684.92,506.72
2016,10,7,12,15,571.5,257.0,4.95,29.5,718.0,787.7,588.65
2016,10,7,12,30,828.0,135.0,5.1,29.0,803.0,876.47,654.13
2016,10,7,12,45,819.0,138.0,5.25,29.0,793.5,856.62,640.98
2016,10,7,13,0,810.0,141.0,5.4,29.0,784.0,833.89,626.4
2016,10,7,13,15,540.5,253.0,5.45,29.0,678.5,706.65,533.54
2016,10,7,13,30,271.0,365.0,5.5,29.0,573.0,585.2,439.7
2016,10,7,13,45,524.5,252.0,5.55,29.0,638.0,656.52,498.63
2016,10,7,14,0,778.0,139.0,5.6,29.0,703.0,706.75,540.36
2016,10,7,14,15,766.5,136.5,5.55,28.5,672.0,665.25,510.42
2016,10,7,14,30,755.0,134.0,5.5,28.0,641.0,622.24,479.12
2016,10,7,14,45,732.5,133.5,5.5,28.0,601.5,573.25,441.79
2016,10,7,15,0,710.0,133.0,5.5,28.0,562.0,524.31,403.72
2016,10,7,15,15,688.0,128.5,5.4,27.5,518.0,472.1,363.0
2016,10,7,15,30,666.0,124.0,5.3,27.0,474.0,420.57,321.73
2016,10,7,15,45,633.5,119.0,5.25,26.5,425.5,365.38,276.74
2016,10,7,16,0,601.0,114.0,5.2,26.0,377.0,312.64,232.69
2016,10,7,16,15,560.0,106.0,5.1,25.5,326.0,257.41,186.24
2016,10,7,16,30,519.0,98.0,5.0,25.0,275.0,206.28,143.07
2016,10,7,16,45,466.0,86.5,4.9,24.5,224.5,153.43,100.07
2016,10,7,17,0,413.0,75.0,4.8,24.0,174.0,107.27,65.08
2016,10,7,17,15,328.0,61.0,4.6,23.0,126.0,63.68,37.69
2016,10,7,17,30,243.0,47.0,4.4,22.0,78.0,36.19,24.69
2016,10,7,17,45,121.5,28.0,4.2,21.5,43.5,21.98,8.53
2016,10,7,18,0,0.0,9.0,4.0,21.0,9.0,8.85,0.0
2016,10,7,18,15,0.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.0,16.5,3.5,14.5,30.0,58.48,0.0
2016,10,8,7,0,268.0,33.0,3.6,15.0,60.0,134.67,93.72
2016,10,8,7,15,368.5,45.5,3.65,15.5,108.0,200.21,153.96
2016,10,8,7,30,469.0,58.0,3.7,16.0,156.0,276.48,220.59
2016,10,8,7,45,534.5,66.0,3.75,16.5,209.0,341.19,277.03
2016,10,8,8,0,600.0,74.0,3.8,17.0,262.0,411.36,336.16
2016,10,8,8,15,642.5,80.0,3.7,17.5,315.0,471.08,384.88
2016,10,8,8,30,685.0,86.0,3.6,18.0,368.0,533.05,433.58
2016,10,8,8,45,716.0,90.5,3.55,19.0,418.5,587.48,474.04
2016,10,8,9,0,747.0,95.0,3.5,20.0,469.0,639.94,511.66
2016,10,8,9,15,768.5,98.5,3.4,20.5,515.5,686.67,543.21
2016,10,8,9,30,790.0,102.0,3.3,21.0,562.0,732.26,573.19
2016,10,8,9,45,808.0,104.0,3.25,21.5,603.0,771.93,598.54
2016,10,8,10,0,826.0,106.0,3.2,22.0,644.0,809.64,622.15
2016,10,8,10,15,837.5,108.0,3.15,22.5,678.0,839.59,640.02
2016,10,8,10,30,849.0,110.0,3.1,23.0,712.0,866.78,655.88
2016,10,8,10,45,859.5,110.5,3.1,24.0,739.0,883.23,663.34
2016,10,8,11,0,870.0,111.0,3.1,25.0,766.0,901.81,672.33
2016,10,8,11,15,875.0,112.0,3.0,25.5,784.5,912.7,676.78
2016,10,8,11,30,880.0,113.0,2.9,26.0,803.0,920.11,679.03
2016,10,8,11,45,883.5,113.0,2.85,26.5,813.0,921.57,677.82
2016,10,8,12,0,887.0,113.0,2.8,27.0,823.0,919.46,674.44
2016,10,8,12,15,887.5,113.0,2.8,27.0,824.5,911.1,668.83
2016,10,8,12,30,888.0,113.0,2.8,27.0,826.0,899.22,661.07
2016,10,8,12,45,888.5,111.5,2.8,27.5,819.0,882.31,648.81
2016,10,8,13,0,889.0,110.0,2.8,28.0,812.0,862.0,634.46
2016,10,8,13,15,884.5,109.0,2.8,28.0,795.5,834.81,616.84
2016,10,8,13,30,880.0,108.0,2.8,28.0,779.0,804.66,597.25
2016,10,8,13,45,875.5,105.5,2.85,28.0,755.0,770.17,574.92
2016,10,8,14,0,871.0,103.0,2.9,28.0,731.0,733.03,550.6
2016,10,8,14,15,861.5,101.0,2.9,28.0,699.0,690.53,521.97
2016,10,8,14,30,852.0,99.0,2.9,28.0,667.0,646.14,489.84
2016,10,8,14,45,477.0,185.5,2.9,28.0,500.5,468.73,356.66
2016,10,8,15,0,102.0,272.0,2.9,28.0,334.0,318.5,240.98
2016,10,8,15,15,437.0,183.0,2.9,27.5,415.0,396.3,302.41
2016,10,8,15,30,772.0,94.0,2.9,27.0,496.0,437.61,331.21
2016,10,8,15,45,752.5,88.0,2.9,27.0,447.5,381.4,284.63
2016,10,8,16,0,733.0,82.0,2.9,27.0,399.0,325.98,237.81
2016,10,8,16,15,695.5,76.5,2.7,26.5,346.0,265.44,186.81
2016,10,8,16,30,658.0,71.0,2.5,26.0,293.0,209.77,139.48
2016,10,8,16,45,609.0,63.5,2.3,25.5,240.0,154.1,93.85
2016,10,8,17,0,560.0,56.0,2.1,25.0,187.0,103.84,56.08
2016,10,8,17,15,470.0,46.5,1.95,24.0,136.0,55.76,28.03
2016,10,8,17,30,380.0,37.0,1.8,23.0,85.0,28.37,17.98
2016,10,8,17,45,190.0,18.5,1.65,22.0,42.5,13.85,2.37
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.5,13.5,2.0,12.5,33.5,64.54,0.0
2016,10,9,7,0,407.0,27.0,2.2,13.0,67.0,171.0,118.37
2016,10,9,7,15,510.5,36.0,2.25,13.5,119.0,238.08,182.94
2016,10,9,7,30,614.0,45.0,2.3,14.0,171.0,319.27,254.57
2016,10,9,7,45,673.5,50.5,2.4,15.0,227.0,385.74,312.47
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,456.76,371.6
2016,10,9,8,15,771.5,60.0,2.6,17.0,339.0,518.15,420.79
2016,10,9,8,30,810.0,64.0,2.7,18.0,395.0,581.09,469.16
2016,10,9,8,45,647.0,114.0,2.85,19.0,400.5,567.47,455.23
2016,10,9,9,0,484.0,164.0,3.0,20.0,406.0,531.3,423.63
2016,10,9,9,15,494.5,179.0,2.9,20.5,446.0,572.67,453.24
2016,10,9,9,30,505.0,194.0,2.8,21.0,486.0,613.0,480.86
2016,10,9,9,45,520.0,204.0,2.75,22.0,523.5,650.19,504.99
2016,10,9,10,0,535.0,214.0,2.7,23.0,561.0,686.23,527.7
2016,10,9,10,15,740.5,148.5,2.7,23.0,655.5,803.43,612.08
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,913.33,685.27
2016,10,9,10,45,952.5,84.0,2.7,23.5,777.5,933.58,695.47
2016,10,9,11,0,959.0,85.0,2.7,24.0,805.0,950.24,704.13
2016,10,9,11,15,963.5,86.0,2.7,24.0,823.5,961.41,710.63
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,968.74,714.79
2016,10,9,11,45,968.0,88.5,2.75,24.5,852.0,968.69,713.31
2016,10,9,12,0,968.0,90.0,2.8,25.0,862.0,964.73,709.47
