Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,15,968.0,90.0,2.85,25.0,863.0,955.28,703.59
2016,10,9,12,30,968.0,90.0,2.9,25.0,864.0,942.02,695.34
2016,10,9,12,45,966.0,90.0,2.95,25.5,856.0,923.28,682.22
2016,10,9,13,0,964.0,90.0,3.0,26.0,848.0,900.93,666.82
2016,10,9,13,15,960.0,89.5,3.05,26.0,831.0,872.93,648.99
2016,10,9,13,30,956.0,89.0,3.1,26.0,814.0,841.66,628.92
2016,10,9,13,45,949.0,88.5,3.15,26.0,788.5,805.03,605.06
2016,10,9,14,0,942.0,88.0,3.2,26.0,763.0,765.65,579.13
2016,10,9,14,15,933.0,86.5,3.2,25.5,729.5,721.38,550.36
2016,10,9,14,30,924.0,85.0,3.2,25.0,696.0,674.96,517.94
2016,10,9,14,45,909.5,83.5,3.2,25.0,655.5,623.39,479.3
2016,10,9,15,0,895.0,82.0,3.2,25.0,615.0,570.66,438.76
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,514.59,394.97
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,458.26,349.56
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,397.0,298.46
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,338.15,247.99
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,276.64,195.49
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,218.28,145.22
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,158.96,96.22
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,104.0,54.94
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,53.5,26.07
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,26.75,16.88
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,13.11,0.87
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,57.87,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,154.41,105.63
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,224.13,171.13
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,305.2,240.99
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,373.11,298.26
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,446.42,357.14
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,506.37,402.87
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,570.73,449.51
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,627.31,488.21
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,683.91,524.46
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,732.45,554.93
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,779.5,583.85
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,814.65,604.35
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,852.13,626.27
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,883.22,644.69
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,911.27,661.15
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,932.36,671.89
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,949.97,680.53
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,960.83,686.38
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,967.93,690.11
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,969.06,689.87
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,966.34,687.43
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,956.83,681.44
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,943.54,673.28
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,924.7,661.29
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,902.27,647.13
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,873.93,629.77
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,842.37,610.36
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,805.24,587.27
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,765.37,562.09
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,720.62,533.39
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,673.82,500.86
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,622.27,464.44
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,569.41,425.86
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,512.19,383.52
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,455.21,339.63
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,394.7,290.96
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,335.42,241.62
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,273.94,190.18
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,215.74,141.0
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,156.77,93.16
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,101.89,52.77
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,51.27,24.73
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,26.07,15.96
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,12.82,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,54.78,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,146.93,98.15
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,215.39,162.56
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,295.36,231.21
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,361.4,287.29
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,432.73,345.38
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,491.22,390.85
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,554.11,437.52
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,609.57,477.09
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,665.12,514.75
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,712.14,545.21
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,757.74,574.2
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,792.92,594.94
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,830.55,617.13
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,859.68,633.63
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,885.82,648.13
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,906.93,659.31
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,924.67,668.37
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,934.78,674.54
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,941.22,678.58
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,942.77,678.85
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,940.55,676.87
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,931.21,670.8
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,918.17,662.54
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,899.57,650.01
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,877.45,635.3
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,849.61,618.15
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,818.63,598.88
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,782.53,576.07
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,743.73,551.23
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,699.58,522.17
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,653.41,489.28
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,602.13,451.79
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,550.21,412.83
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,494.15,370.39
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,438.4,326.72
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,379.81,279.04
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,322.61,231.15
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,263.08,181.43
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,206.93,134.23
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,147.65,86.68
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,96.44,49.71
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,47.96,23.41
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,25.37,15.08
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,12.53,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,46.98,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,127.93,83.13
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,194.38,145.03
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,273.17,212.15
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,340.93,269.38
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,415.13,329.81
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,476.09,378.49
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,539.31,427.23
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,592.59,466.56
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,648.9,506.66
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,695.6,537.78
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,741.02,567.48
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,779.97,592.18
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,811.9,611.77
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,841.38,629.32
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,867.98,644.81
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,888.33,656.04
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,905.37,665.12
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,915.66,670.85
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,922.38,674.38
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,922.8,672.86
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,919.57,669.13
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,910.4,662.71
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,897.64,654.11
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,879.14,640.83
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,857.26,625.48
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,829.58,607.09
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,798.9,586.74
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,763.36,563.34
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,725.27,538.11
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,682.15,508.73
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,637.2,476.23
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,587.37,439.51
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,536.18,400.9
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,481.49,359.32
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,426.94,316.51
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,369.12,269.44
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,312.98,222.6
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,252.78,172.51
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,197.58,126.46
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,141.75,82.51
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,92.77,48.0
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,46.63,23.57
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,26.63,15.69
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,13.18,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,18.08,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,41.88,24.35
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,85.99,63.04
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,128.79,99.28
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,169.79,133.76
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,212.8,169.1
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,251.57,199.96
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,290.95,230.37
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,326.85,257.29
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,362.96,283.7
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,435.15,336.82
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,502.6,384.34
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,528.99,399.68
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,553.79,413.55
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,692.39,512.27
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,831.92,600.97
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,853.74,610.0
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,872.63,618.68
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,882.75,625.57
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,889.51,630.47
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,889.38,631.82
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,885.82,630.91
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,817.46,589.25
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,742.87,537.68
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,723.37,526.54
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,702.36,513.58
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,679.0,498.22
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,654.2,481.72
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,601.94,445.23
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,556.06,412.73
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,511.57,381.13
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,468.49,350.13
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,489.63,367.84
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,492.7,370.49
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,433.62,325.73
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,377.72,282.77
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,270.84,202.14
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,188.81,141.82
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,200.58,144.57
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,186.4,123.16
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,134.59,82.8
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,89.57,51.12
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,47.95,27.6
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,28.72,17.23
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,14.56,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,36.95,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,103.14,64.14
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,166.24,123.13
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,240.75,185.85
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,303.19,238.57
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,369.54,292.87
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,245.96,196.34
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,78.68,58.84
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,53.15,37.98
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,28.0,17.3
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,32.36,20.74
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,36.72,24.14
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,168.4,128.92
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,306.12,233.39
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,422.19,320.17
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,532.29,399.59
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,509.86,380.26
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,485.55,360.46
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,623.41,462.53
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,761.83,559.67
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,747.92,546.64
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,731.92,533.66
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,803.99,587.77
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,859.4,624.19
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,842.32,611.43
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,821.99,597.37
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,795.45,580.49
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,766.09,561.75
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,733.48,540.77
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,696.15,516.46
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,653.67,487.05
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,609.58,455.57
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,561.61,420.53
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,512.85,383.95
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,459.7,343.81
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,406.91,302.55
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,349.52,256.16
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,295.17,210.95
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,238.6,163.89
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,186.04,120.23
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,132.43,78.16
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,86.06,45.82
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,43.04,23.24
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,26.23,15.0
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,12.95,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,38.05,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,105.3,63.59
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,170.46,125.95
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,248.17,191.95
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,313.55,247.86
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,385.26,307.39
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,445.23,356.04
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,507.83,405.18
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,436.32,345.92
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,329.98,258.16
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,338.24,263.01
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,335.99,259.45
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,430.8,331.99
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,530.13,405.72
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,480.6,365.34
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,427.04,322.34
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,501.12,376.93
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,566.99,424.22
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,737.26,553.46
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,887.49,658.17
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,890.15,657.32
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,889.3,655.17
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,799.16,592.53
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,693.45,512.66
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,607.6,449.25
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,519.17,383.16
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,662.12,494.51
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,772.61,575.55
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,737.88,551.54
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,700.6,526.42
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,658.01,496.22
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,613.7,463.44
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,564.49,426.41
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,514.29,387.77
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,460.49,346.07
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,407.06,303.39
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,350.12,256.45
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,293.86,209.16
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,236.46,161.09
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,183.05,116.57
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,129.42,74.78
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,83.09,43.0
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,39.84,21.04
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,24.51,13.28
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,15.24,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,35.49,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,98.65,57.39
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,165.64,121.74
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,244.15,188.23
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,312.92,246.41
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,388.87,308.85
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,449.9,358.34
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,513.64,408.4
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,570.99,452.46
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,627.45,494.84
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,674.36,527.28
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,720.14,557.8
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,761.35,584.69
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,800.88,610.04
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,824.77,623.63
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,850.71,638.6
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,872.15,650.92
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,890.46,661.12
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,901.05,667.22
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,908.08,671.06
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,909.11,669.94
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,906.48,666.54
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,897.54,660.12
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,884.98,651.45
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,866.23,637.41
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,844.09,621.26
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,816.68,602.66
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,786.23,582.21
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,750.21,558.24
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,711.67,532.42
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,668.7,502.25
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,623.84,469.17
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,574.35,432.0
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,523.79,393.1
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,468.26,350.1
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,413.19,306.12
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,355.3,258.32
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,299.18,210.93
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,240.78,162.23
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,186.14,116.79
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,129.17,72.39
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,80.93,39.7
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,35.76,18.01
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,21.81,10.88
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,13.76,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,33.44,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,93.22,51.83
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,160.06,116.82
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,236.76,181.53
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,307.15,241.19
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,384.84,305.54
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,445.37,354.7
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,508.61,404.44
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,566.63,449.04
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,624.16,492.2
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,670.98,524.76
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,716.68,555.43
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,757.38,582.21
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,791.55,604.06
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,820.65,621.69
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,846.94,637.24
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,868.01,649.38
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,885.91,659.37
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,896.44,665.48
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,903.41,669.33
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,904.13,668.01
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,901.21,664.41
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,891.85,657.7
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,878.92,648.76
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,860.71,635.04
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,839.12,619.21
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,702.85,522.71
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,566.69,419.58
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,651.26,486.9
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,706.33,530.08
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,533.97,401.2
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,381.37,284.21
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,467.35,351.82
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,518.01,389.21
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,463.41,346.52
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,409.08,303.1
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,351.25,255.37
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,295.23,208.11
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,235.66,158.66
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,181.32,113.66
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,126.39,71.08
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,78.7,39.02
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,34.72,18.19
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,22.07,10.65
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,13.76,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,14.09,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,31.76,13.88
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,76.18,54.05
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,118.16,89.37
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,159.28,123.88
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,202.58,159.62
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,240.82,190.47
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,280.26,221.54
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,363.89,287.49
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,447.05,351.67
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,525.35,410.54
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,599.83,465.31
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,564.34,434.42
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,529.55,403.97
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,682.06,519.94
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,836.63,627.15
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,856.86,637.7
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,868.9,643.45
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,812.1,603.55
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,737.32,546.37
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,731.41,540.52
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,723.47,532.98
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,804.05,594.12
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,867.21,636.08
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,733.66,542.42
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,593.62,437.25
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,517.58,382.55
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,450.37,333.07
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,510.92,379.93
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,557.61,415.34
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,406.75,304.03
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,270.79,201.51
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,251.9,188.06
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,233.12,174.31
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,314.2,236.48
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,367.18,273.04
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,315.43,230.88
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,266.94,190.93
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,215.27,148.46
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,166.11,108.17
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,117.99,71.29
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,75.82,42.39
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,37.24,21.8
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,22.6,10.52
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,14.25,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,31.5,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,87.37,43.07
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,154.29,111.46
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,231.01,175.97
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,298.37,232.87
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,373.02,294.3
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,432.52,342.34
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,494.72,390.96
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,456.3,359.07
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,395.61,309.01
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,455.56,355.07
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,518.31,402.06
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,549.61,423.49
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,579.99,444.07
