Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,30,702.0,70.0,2.8,21.0,313.0,493.32,395.77
2016,10,29,8,45,741.0,72.5,2.9,22.0,362.5,546.08,436.06
2016,10,29,9,0,780.0,75.0,3.0,23.0,412.0,602.07,477.31
2016,10,29,9,15,802.0,78.0,3.05,23.5,457.0,647.36,509.8
2016,10,29,9,30,824.0,81.0,3.1,24.0,502.0,691.45,539.49
2016,10,29,9,45,840.5,83.0,3.15,25.0,541.0,728.77,562.72
2016,10,29,10,0,857.0,85.0,3.2,26.0,580.0,759.32,580.8
2016,10,29,10,15,868.0,86.5,3.2,26.5,612.0,787.17,597.74
2016,10,29,10,30,879.0,88.0,3.2,27.0,644.0,812.22,612.63
2016,10,29,10,45,886.5,89.5,3.25,27.5,669.0,831.41,623.73
2016,10,29,11,0,894.0,91.0,3.3,28.0,694.0,847.35,632.68
2016,10,29,11,15,898.5,92.0,3.3,28.0,710.5,856.85,638.35
2016,10,29,11,30,903.0,93.0,3.3,28.0,727.0,862.87,641.83
2016,10,29,11,45,907.0,92.0,3.35,28.5,736.0,862.73,640.33
2016,10,29,12,0,911.0,91.0,3.4,29.0,745.0,859.02,636.61
2016,10,29,12,15,911.0,91.0,3.4,29.0,744.5,849.52,630.14
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,836.52,621.46
2016,10,29,12,45,908.5,90.5,3.45,29.5,735.5,817.55,607.88
2016,10,29,13,0,906.0,90.0,3.5,30.0,727.0,795.31,592.2
2016,10,29,13,15,901.0,89.0,3.5,30.0,710.0,767.51,573.71
2016,10,29,13,30,896.0,88.0,3.5,30.0,693.0,736.82,553.21
2016,10,29,13,45,888.0,87.0,3.55,30.0,667.5,701.32,529.46
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,663.45,502.83
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.5,620.25,470.97
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,575.39,437.18
2016,10,29,14,45,830.5,83.5,3.6,30.0,536.5,524.95,398.34
2016,10,29,15,0,804.0,85.0,3.6,30.0,496.0,474.17,358.31
2016,10,29,15,15,780.5,82.0,3.55,29.5,451.0,420.72,315.88
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,367.91,272.66
2016,10,29,15,45,722.5,75.0,3.45,29.0,357.5,311.46,225.24
2016,10,29,16,0,688.0,71.0,3.4,29.0,309.0,256.25,178.18
2016,10,29,16,15,638.0,65.0,3.0,28.0,258.0,199.6,131.06
2016,10,29,16,30,588.0,59.0,2.6,27.0,207.0,147.86,89.05
2016,10,29,16,45,507.5,51.0,2.25,26.5,157.0,96.35,51.54
2016,10,29,17,0,427.0,43.0,1.9,26.0,107.0,53.99,26.61
2016,10,29,17,15,289.0,30.5,1.75,25.0,65.5,23.85,13.08
2016,10,29,17,30,151.0,18.0,1.6,24.0,24.0,14.22,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.0,8.85,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,39.69,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,123.07,83.2
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,199.26,150.54
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,266.08,208.06
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,341.14,271.21
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,401.36,320.89
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,464.8,371.35
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,520.95,413.87
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,578.62,455.98
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,625.15,488.84
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,668.44,517.93
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,706.81,540.99
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,743.38,562.19
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,772.75,580.23
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,799.5,596.34
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,819.98,607.33
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,837.42,616.3
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,842.61,617.68
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,849.28,620.29
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,853.11,621.14
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,853.4,619.84
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,844.38,614.31
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,831.88,606.69
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,814.36,596.25
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,793.48,583.59
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,766.15,566.2
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,735.9,546.79
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,700.99,522.99
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,663.53,496.16
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,621.07,466.61
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,576.89,434.91
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,528.59,398.37
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,478.79,359.62
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,424.86,317.15
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,371.3,273.56
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,314.67,226.01
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,259.95,179.17
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,202.84,131.48
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,150.24,88.65
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,95.53,48.76
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,50.79,22.96
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,20.65,10.38
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,15.73,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,68.12,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,158.11,106.25
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,243.36,184.59
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,310.93,243.95
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,382.92,305.19
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,442.67,355.08
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,504.69,404.77
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,558.93,446.06
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,613.41,486.01
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,658.1,518.03
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,697.01,544.05
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,733.71,567.05
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,768.09,588.06
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,795.65,604.66
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,820.27,619.18
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,838.12,629.33
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,852.6,637.29
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,860.83,642.39
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,865.51,645.27
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,863.65,642.64
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,858.19,637.76
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,847.42,630.43
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,833.16,620.9
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,813.15,606.61
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,789.93,590.25
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,761.48,571.27
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,730.19,550.3
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,694.03,526.02
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,655.65,498.57
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,611.91,466.17
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,566.66,431.93
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,517.48,393.92
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,467.28,354.14
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,413.54,311.14
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,360.49,267.39
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,304.05,219.75
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,250.23,173.58
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,193.01,125.87
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,141.87,84.35
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,90.98,47.62
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,49.41,23.79
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,21.3,10.7
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,14.74,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,35.87,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,118.31,76.44
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,195.25,145.71
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,261.38,202.72
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,335.31,265.02
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,394.52,314.33
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,456.94,364.59
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,510.78,406.94
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,563.55,447.4
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,503.55,397.18
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,418.4,326.91
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,569.99,446.04
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,728.52,562.24
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,756.41,578.95
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,781.68,594.42
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,617.86,471.74
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,417.79,315.24
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,425.28,321.14
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,432.43,326.14
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,647.21,491.5
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,830.24,620.55
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,821.0,612.99
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,808.37,604.42
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,789.67,590.58
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,767.83,574.72
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,647.05,487.0
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,525.43,393.97
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,399.0,300.35
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,282.18,211.58
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,348.16,263.38
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,403.61,305.49
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,442.95,336.07
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,456.81,344.95
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,404.36,302.75
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,352.59,260.09
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,296.81,213.18
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,242.66,167.09
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,187.77,121.36
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,137.94,81.22
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,88.04,45.99
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,48.26,23.69
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,21.97,10.72
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,14.74,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,17.56,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,86.35,53.75
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,157.68,117.43
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,221.3,171.46
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,294.0,232.28
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,352.46,280.8
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,417.79,333.3
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,475.41,378.58
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,535.22,424.38
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,459.7,362.41
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,354.27,276.33
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,317.54,246.29
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,285.88,219.64
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,208.96,159.68
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,129.99,97.35
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,247.65,188.99
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,363.68,276.1
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,438.37,332.2
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,504.41,381.14
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,483.35,363.72
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,461.88,346.46
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,442.51,332.06
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,430.39,322.87
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,440.75,330.66
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,443.62,332.97
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,436.06,327.6
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,427.67,321.65
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,440.66,332.46
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,453.16,342.47
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,395.15,299.62
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,344.39,261.9
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,398.7,304.36
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,427.72,324.73
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,377.49,284.7
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,329.0,245.45
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,274.05,200.63
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,225.23,160.49
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,174.9,120.06
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,130.84,85.72
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,87.28,54.81
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,53.28,33.08
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,27.62,14.6
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.86,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,28.98,14.61
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,50.59,35.08
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,84.0,63.07
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,115.42,89.31
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,145.1,113.94
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,175.59,138.8
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,99.85,77.04
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,28.96,18.27
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,77.85,58.18
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,129.24,99.25
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,130.82,99.95
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,132.51,100.83
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,125.14,94.77
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,117.93,88.9
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,68.2,49.19
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,19.33,9.95
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,283.66,220.69
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,550.45,415.65
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,472.01,354.94
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,386.27,290.52
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,384.58,289.55
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,382.62,287.92
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,468.38,352.71
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,548.51,411.11
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,298.3,228.2
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,60.94,43.03
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,37.22,24.32
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,13.52,5.26
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,12.56,4.53
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,11.59,3.78
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,11.1,3.4
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,10.62,3.03
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,10.61,3.07
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,10.61,3.11
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,9.16,1.93
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,7.71,0.74
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,6.27,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,4.82,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,34.75,17.44
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,47.05,26.26
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,22.61,10.72
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,11.8,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,17.37,6.24
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,29.94,18.66
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,48.57,34.63
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,66.99,50.33
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,85.82,66.17
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,104.57,81.68
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,106.4,82.87
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,108.64,84.34
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,76.88,58.07
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,47.35,33.62
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,46.39,32.67
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,45.42,31.73
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,86.6,65.15
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,129.03,99.12
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,186.12,144.55
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,243.91,189.79
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,254.51,197.71
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,265.05,205.69
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,197.0,152.0
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,130.48,99.12
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,129.43,98.36
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,128.39,97.54
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,214.57,165.55
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,306.44,236.06
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,222.86,171.39
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,146.88,111.89
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,154.17,117.91
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,161.43,123.81
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,165.6,127.61
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,169.61,131.32
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,155.33,120.25
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,141.24,109.31
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,133.27,103.22
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,125.27,97.05
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,108.69,83.84
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,92.2,70.54
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,75.32,56.82
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,58.54,42.93
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,42.81,29.6
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,27.03,16.14
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,14.95,4.94
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.95,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.93,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.85,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,6.26,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,8.67,1.66
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,11.57,4.14
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,14.47,6.59
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,13.99,6.15
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.7
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,10.61,3.23
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,7.72,0.77
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,8.69,1.55
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,9.66,2.32
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,10.62,3.1
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,11.59,3.88
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,12.56,4.64
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,13.53,5.4
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,14.98,6.57
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,16.43,7.75
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,146.39,112.21
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,280.52,215.7
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,271.67,208.37
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,262.9,201.6
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,236.63,181.43
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,210.76,161.51
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,204.63,156.93
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,198.56,152.37
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,278.6,215.72
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,351.42,272.01
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,236.97,183.57
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,126.97,96.81
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,222.04,173.33
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,303.44,236.28
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,308.31,238.94
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,299.49,229.0
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,251.28,188.98
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,208.21,153.31
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,166.99,118.33
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,127.02,84.95
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,83.0,52.54
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,48.69,29.99
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,24.85,11.3
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.85,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.98,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,5.78,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,10.6,3.03
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,16.88,8.5
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,23.15,13.92
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,29.43,19.32
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,35.72,24.65
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,42.01,29.84
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,48.3,34.96
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,88.02,67.7
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,129.42,101.17
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,261.72,209.16
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,402.86,319.72
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,279.53,220.9
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,158.61,122.45
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,134.97,103.44
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,111.82,84.69
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,78.87,58.25
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,46.42,32.07
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,91.0,67.93
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,136.46,104.04
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,125.98,95.66
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,115.57,87.41
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,113.57,85.86
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,111.58,84.33
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,63.37,45.77
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,15.46,6.97
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,13.04,5.02
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,10.62,3.06
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,49.3,34.78
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,88.05,66.5
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,47.84,33.79
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.72,0.75
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,61.86,45.6
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,115.71,89.81
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,101.09,78.01
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,86.52,66.18
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,70.61,53.17
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,54.79,39.98
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,40.47,27.75
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,26.07,15.35
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,14.47,3.85
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.95,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,18.54,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,92.4,45.76
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,169.29,125.21
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,232.87,181.04
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,304.61,242.36
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,363.91,292.99
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,426.84,345.06
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,236.85,193.72
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,12.54,4.82
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,70.58,53.0
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,131.58,102.54
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,119.15,91.95
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,107.19,81.93
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,104.04,79.06
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,100.97,76.28
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,113.88,86.31
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,126.81,96.25
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,156.97,119.97
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,187.26,143.54
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,134.68,102.16
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,83.25,61.36
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,83.25,61.4
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,83.25,61.41
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,108.17,81.09
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,133.24,100.71
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,79.84,58.51
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,27.06,16.27
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,25.61,15.14
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,24.15,13.99
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,74.48,54.81
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,125.03,95.54
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,71.07,52.34
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,17.38,8.66
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,73.49,54.7
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,129.11,99.8
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,192.31,144.32
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,224.32,158.53
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,171.69,114.71
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,125.08,77.55
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,78.56,44.63
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,42.64,23.58
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,20.77,7.23
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,12.06,0.85
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,24.13,13.88
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,38.85,26.65
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,54.04,39.66
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,70.24,53.42
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,86.37,66.92
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,105.18,82.43
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,123.94,97.69
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,99.9,77.63
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,77.37,58.85
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,92.73,71.22
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,108.22,83.52
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,122.72,95.09
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,137.23,106.6
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,184.03,144.13
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,231.26,181.52
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,204.61,160.03
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,178.35,138.94
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,183.59,143.1
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,188.82,147.23
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,170.42,132.5
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,152.24,117.96
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,246.5,193.39
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,336.7,263.72
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,309.22,242.1
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,282.38,221.21
