Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,756.5,81.0,6.3,18.5,393.0,380.9,298.81
2016,11,18,15,30,730.0,77.0,6.2,18.0,350.0,328.77,252.81
2016,11,18,15,45,699.0,71.0,6.15,18.0,304.0,275.16,204.52
2016,11,18,16,0,668.0,65.0,6.1,18.0,258.0,223.62,157.77
2016,11,18,16,15,609.0,58.5,5.85,17.0,209.0,168.79,110.66
2016,11,18,16,30,550.0,52.0,5.6,16.0,160.0,119.72,70.66
2016,11,18,16,45,465.5,41.5,5.45,15.5,114.5,71.04,36.26
2016,11,18,17,0,381.0,31.0,5.3,15.0,69.0,31.66,14.89
2016,11,18,17,15,190.5,15.5,5.2,14.5,34.5,11.82,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,4.5,33.0,80.29,0.0
2016,11,19,7,30,494.0,24.0,3.6,5.0,66.0,202.09,137.34
2016,11,19,7,45,595.5,31.0,3.75,5.5,116.5,272.71,215.54
2016,11,19,8,0,697.0,38.0,3.9,6.0,167.0,351.57,288.62
2016,11,19,8,15,753.5,43.0,4.1,6.5,219.0,414.93,347.39
2016,11,19,8,30,810.0,48.0,4.3,7.0,271.0,481.41,406.7
2016,11,19,8,45,845.0,51.0,4.5,8.0,321.5,532.56,450.86
2016,11,19,9,0,880.0,54.0,4.7,9.0,372.0,587.42,496.23
2016,11,19,9,15,903.5,56.5,4.7,9.5,418.0,634.48,534.09
2016,11,19,9,30,927.0,59.0,4.7,10.0,464.0,680.31,569.57
2016,11,19,9,45,943.0,60.5,4.7,10.5,504.5,718.22,596.53
2016,11,19,10,0,959.0,62.0,4.7,11.0,545.0,753.81,621.31
2016,11,19,10,15,970.5,63.5,4.6,11.5,578.0,783.52,640.75
2016,11,19,10,30,982.0,65.0,4.5,12.0,611.0,810.2,657.66
2016,11,19,10,45,989.0,66.0,4.45,12.5,637.0,829.66,669.37
2016,11,19,11,0,996.0,67.0,4.4,13.0,663.0,845.61,678.5
2016,11,19,11,15,1000.5,68.0,4.3,13.0,680.5,855.98,684.53
2016,11,19,11,30,1005.0,69.0,4.2,13.0,698.0,862.6,687.94
2016,11,19,11,45,1006.0,70.0,4.15,13.5,707.5,862.68,686.02
2016,11,19,12,0,1007.0,71.0,4.1,14.0,717.0,858.92,681.5
2016,11,19,12,15,1006.5,71.0,4.05,14.0,717.0,849.09,674.02
2016,11,19,12,30,1006.0,71.0,4.0,14.0,717.0,835.51,664.0
2016,11,19,12,45,1003.5,70.5,3.95,14.5,708.5,816.22,648.76
2016,11,19,13,0,1001.0,70.0,3.9,15.0,700.0,793.41,631.11
2016,11,19,13,15,995.5,69.5,3.8,15.0,683.0,765.1,610.49
2016,11,19,13,30,990.0,69.0,3.7,15.0,666.0,733.67,587.6
2016,11,19,13,45,982.0,68.0,3.65,15.0,640.5,697.14,559.91
2016,11,19,14,0,974.0,67.0,3.6,15.0,615.0,658.0,529.02
2016,11,19,14,15,962.5,66.0,3.5,15.0,582.5,614.47,493.96
2016,11,19,14,30,951.0,65.0,3.4,15.0,550.0,569.03,456.62
2016,11,19,14,45,929.5,65.0,3.35,15.0,510.0,518.13,414.21
2016,11,19,15,0,908.0,65.0,3.3,15.0,470.0,466.68,370.24
2016,11,19,15,15,884.0,62.5,3.15,14.5,424.5,411.48,322.62
2016,11,19,15,30,860.0,60.0,3.0,14.0,379.0,356.19,273.61
2016,11,19,15,45,825.0,56.0,2.9,14.0,329.5,297.17,220.35
2016,11,19,16,0,790.0,52.0,2.8,14.0,280.0,240.37,168.57
2016,11,19,16,15,735.0,47.5,2.4,13.0,228.0,181.97,117.47
2016,11,19,16,30,680.0,43.0,2.0,12.0,176.0,128.72,73.34
2016,11,19,16,45,583.5,35.5,1.6,11.0,126.0,75.05,35.94
2016,11,19,17,0,487.0,28.0,1.2,10.0,76.0,32.06,14.43
2016,11,19,17,15,243.5,14.0,1.2,9.5,38.0,11.33,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.5,12.0,1.1,3.0,31.5,76.0,0.0
2016,11,20,7,30,467.0,24.0,1.2,4.0,63.0,191.24,126.2
2016,11,20,7,45,571.5,31.5,1.35,5.0,112.0,262.69,205.72
2016,11,20,8,0,676.0,39.0,1.5,6.0,161.0,342.0,277.51
2016,11,20,8,15,734.0,43.5,1.6,6.5,213.0,404.44,334.1
2016,11,20,8,30,792.0,48.0,1.7,7.0,265.0,470.1,391.14
2016,11,20,8,45,825.0,52.0,1.8,8.0,314.5,520.6,433.33
2016,11,20,9,0,858.0,56.0,1.9,9.0,364.0,574.64,476.43
2016,11,20,9,15,882.5,58.5,2.1,9.5,409.5,621.47,513.8
2016,11,20,9,30,907.0,61.0,2.3,10.0,455.0,667.21,549.34
2016,11,20,9,45,923.5,63.5,2.55,11.0,495.0,706.03,576.56
2016,11,20,10,0,940.0,66.0,2.8,12.0,535.0,742.62,601.62
2016,11,20,10,15,951.5,67.0,2.75,12.5,568.0,771.31,619.93
2016,11,20,10,30,963.0,68.0,2.7,13.0,601.0,797.05,635.93
2016,11,20,10,45,970.0,69.5,2.7,13.5,626.5,816.82,647.84
2016,11,20,11,0,977.0,71.0,2.7,14.0,652.0,833.15,657.32
2016,11,20,11,15,981.5,71.5,2.7,14.5,669.5,842.85,662.14
2016,11,20,11,30,986.0,72.0,2.7,15.0,687.0,848.87,664.52
2016,11,20,11,45,989.0,71.5,2.7,15.5,696.0,848.88,662.8
2016,11,20,12,0,992.0,71.0,2.7,16.0,705.0,845.13,658.64
2016,11,20,12,15,991.5,71.0,2.7,16.0,705.0,835.51,651.74
2016,11,20,12,30,991.0,71.0,2.7,16.0,705.0,822.2,642.41
2016,11,20,12,45,987.5,71.0,2.75,16.5,696.5,803.06,628.21
2016,11,20,13,0,984.0,71.0,2.8,17.0,688.0,780.49,611.67
2016,11,20,13,15,978.5,70.5,2.8,17.0,671.0,752.67,592.26
2016,11,20,13,30,973.0,70.0,2.8,17.0,654.0,721.79,570.6
2016,11,20,13,45,964.0,69.5,2.85,17.5,629.0,685.77,542.97
2016,11,20,14,0,955.0,69.0,2.9,18.0,604.0,647.26,512.51
2016,11,20,14,15,943.0,67.5,2.9,18.0,571.5,603.72,478.4
2016,11,20,14,30,931.0,66.0,2.9,18.0,539.0,558.36,442.04
2016,11,20,14,45,912.5,64.5,2.9,18.0,499.5,508.3,401.08
2016,11,20,15,0,894.0,63.0,2.9,18.0,460.0,457.51,358.36
2016,11,20,15,15,870.0,60.5,2.75,17.5,415.5,403.1,312.01
2016,11,20,15,30,846.0,58.0,2.6,17.0,371.0,349.1,264.68
2016,11,20,15,45,810.0,55.0,2.5,16.5,322.0,291.17,213.48
2016,11,20,16,0,774.0,52.0,2.4,16.0,273.0,236.03,164.05
2016,11,20,16,15,719.0,47.0,2.15,15.0,222.0,178.12,113.94
2016,11,20,16,30,664.0,42.0,1.9,14.0,171.0,125.36,70.65
2016,11,20,16,45,567.5,34.5,1.65,13.0,122.0,72.68,34.3
2016,11,20,17,0,471.0,27.0,1.4,12.0,73.0,30.65,13.38
2016,11,20,17,15,235.5,13.5,1.45,11.5,36.5,10.88,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.5,63.12,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,55.0,164.0,103.78
2016,11,21,7,45,480.5,34.0,2.9,8.0,101.0,233.63,181.76
2016,11,21,8,0,588.0,43.0,3.2,9.0,147.0,307.63,249.03
2016,11,21,8,15,649.5,48.5,3.1,9.5,196.5,369.01,304.63
2016,11,21,8,30,711.0,54.0,3.0,10.0,246.0,433.98,361.15
2016,11,21,8,45,750.5,58.0,2.9,11.0,294.0,488.36,406.3
2016,11,21,9,0,790.0,62.0,2.8,12.0,342.0,543.61,450.15
2016,11,21,9,15,815.5,64.5,3.25,13.0,386.0,588.9,486.24
2016,11,21,9,30,841.0,67.0,3.7,14.0,430.0,633.26,520.6
2016,11,21,9,45,858.0,69.5,4.15,15.5,468.0,666.38,543.82
2016,11,21,10,0,875.0,72.0,4.6,17.0,506.0,701.63,568.02
2016,11,21,10,15,887.0,73.5,4.7,17.5,538.0,729.83,587.27
2016,11,21,10,30,899.0,75.0,4.8,18.0,570.0,755.35,604.44
2016,11,21,10,45,906.5,76.5,4.9,18.5,594.5,774.57,616.91
2016,11,21,11,0,914.0,78.0,5.0,19.0,619.0,790.61,627.09
2016,11,21,11,15,918.5,79.0,5.0,19.5,635.5,800.46,632.3
2016,11,21,11,30,923.0,80.0,5.0,20.0,652.0,806.88,635.13
2016,11,21,11,45,927.0,79.0,5.0,20.5,661.0,807.18,633.66
2016,11,21,12,0,931.0,78.0,5.0,21.0,670.0,803.97,629.83
2016,11,21,12,15,930.0,78.0,5.0,21.0,670.0,794.53,622.87
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,781.64,613.57
2016,11,21,12,45,924.5,78.0,5.0,21.5,661.0,762.82,598.87
2016,11,21,13,0,920.0,78.0,5.0,22.0,652.0,740.82,582.01
2016,11,21,13,15,913.5,77.5,5.0,22.0,635.5,713.86,562.71
2016,11,21,13,30,907.0,77.0,5.0,22.0,619.0,684.1,541.23
2016,11,21,13,45,896.0,76.5,5.0,22.5,594.0,648.86,512.99
2016,11,21,14,0,885.0,76.0,5.0,23.0,569.0,611.47,482.75
2016,11,21,14,15,871.5,74.0,4.95,22.5,537.5,569.16,449.98
2016,11,21,14,30,858.0,72.0,4.9,22.0,506.0,525.35,415.2
2016,11,21,14,45,833.0,72.0,4.85,22.0,467.5,477.22,375.34
2016,11,21,15,0,808.0,72.0,4.8,22.0,429.0,428.41,334.07
2016,11,21,15,15,781.5,69.0,4.6,21.5,386.0,376.32,289.72
2016,11,21,15,30,755.0,66.0,4.4,21.0,343.0,325.08,245.04
2016,11,21,15,45,713.5,62.0,4.2,21.0,296.0,269.68,196.23
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,217.35,149.94
2016,11,21,16,15,613.0,52.5,3.6,20.0,201.5,162.72,103.8
2016,11,21,16,30,554.0,47.0,3.2,19.0,154.0,114.7,65.36
2016,11,21,16,45,453.0,38.5,2.8,18.5,108.5,66.81,32.85
2016,11,21,17,0,352.0,30.0,2.4,18.0,63.0,30.01,13.74
2016,11,21,17,15,176.0,15.0,2.45,17.5,31.5,11.49,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,9.0,4.05,17.0,9.0,8.85,0.0
2016,11,22,7,30,0.0,18.0,4.0,17.0,18.0,17.37,5.84
2016,11,22,7,45,0.0,35.0,4.0,17.0,35.0,34.89,22.74
2016,11,22,8,0,0.0,52.0,4.0,17.0,52.0,52.5,38.09
2016,11,22,8,15,0.0,71.5,4.05,17.5,71.5,72.76,55.37
2016,11,22,8,30,0.0,91.0,4.1,18.0,91.0,92.8,72.21
2016,11,22,8,45,4.0,108.5,4.15,18.5,110.0,112.62,88.59
2016,11,22,9,0,8.0,126.0,4.2,19.0,129.0,132.71,104.94
2016,11,22,9,15,33.0,152.0,4.5,19.5,166.0,182.21,145.48
2016,11,22,9,30,58.0,178.0,4.8,20.0,203.0,227.46,182.01
2016,11,22,9,45,59.5,194.5,5.1,20.5,222.0,246.88,196.91
2016,11,22,10,0,61.0,211.0,5.4,21.0,241.0,266.22,211.62
2016,11,22,10,15,30.5,159.5,5.5,21.0,174.5,186.08,146.69
2016,11,22,10,30,0.0,108.0,5.6,21.0,108.0,105.14,80.35
2016,11,22,10,45,0.0,124.0,5.7,21.5,124.0,121.16,93.02
2016,11,22,11,0,0.0,140.0,5.8,22.0,140.0,137.2,105.55
2016,11,22,11,15,1.0,157.5,5.7,22.0,158.0,155.55,120.09
2016,11,22,11,30,2.0,175.0,5.6,22.0,176.0,173.93,134.59
2016,11,22,11,45,1.0,166.5,5.6,22.5,167.0,164.28,126.53
2016,11,22,12,0,0.0,158.0,5.6,23.0,158.0,154.75,118.66
2016,11,22,12,15,13.0,203.5,5.45,23.0,211.5,210.5,163.02
2016,11,22,12,30,26.0,249.0,5.3,23.0,265.0,266.3,206.8
2016,11,22,12,45,13.0,160.0,5.2,23.0,168.0,165.85,127.76
2016,11,22,13,0,0.0,71.0,5.1,23.0,71.0,68.68,49.99
2016,11,22,13,15,0.0,106.5,4.95,23.0,106.5,103.25,77.85
2016,11,22,13,30,0.0,142.0,4.8,23.0,142.0,138.23,105.83
2016,11,22,13,45,0.0,130.5,4.65,23.0,130.5,126.82,96.83
2016,11,22,14,0,0.0,119.0,4.5,23.0,119.0,115.47,87.91
2016,11,22,14,15,0.0,103.0,4.35,23.0,103.0,99.78,75.47
2016,11,22,14,30,0.0,87.0,4.2,23.0,87.0,84.16,63.03
2016,11,22,14,45,33.5,136.5,4.05,23.0,151.5,149.87,116.32
2016,11,22,15,0,67.0,186.0,3.9,23.0,216.0,211.3,165.13
2016,11,22,15,15,61.0,168.0,3.65,22.5,193.0,187.38,146.21
2016,11,22,15,30,55.0,150.0,3.4,22.0,170.0,164.05,127.69
2016,11,22,15,45,45.0,130.0,3.2,22.0,145.5,138.28,106.86
2016,11,22,16,0,35.0,110.0,3.0,22.0,121.0,113.64,86.83
2016,11,22,16,15,24.0,89.5,2.7,21.5,96.5,89.55,67.32
2016,11,22,16,30,13.0,69.0,2.4,21.0,72.0,67.19,49.1
2016,11,22,16,45,6.5,48.0,2.1,21.0,49.5,45.95,31.4
2016,11,22,17,0,0.0,27.0,1.8,21.0,27.0,25.83,13.97
2016,11,22,17,15,0.0,13.5,1.75,20.5,13.5,13.03,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,165.0,12.0,3.25,9.5,24.0,55.98,0.0
2016,11,23,7,30,330.0,24.0,3.4,10.0,48.0,145.85,82.43
2016,11,23,7,45,452.5,33.0,3.55,10.5,94.0,219.87,168.32
2016,11,23,8,0,575.0,42.0,3.7,11.0,140.0,298.01,238.93
2016,11,23,8,15,640.0,47.5,3.85,11.5,189.5,360.08,295.24
2016,11,23,8,30,705.0,53.0,4.0,12.0,239.0,426.05,353.04
2016,11,23,8,45,750.0,56.5,4.2,13.0,288.0,482.37,400.7
2016,11,23,9,0,795.0,60.0,4.4,14.0,337.0,539.98,447.75
2016,11,23,9,15,822.5,63.0,4.4,14.5,382.0,587.13,485.28
2016,11,23,9,30,850.0,66.0,4.4,15.0,427.0,633.49,521.06
2016,11,23,9,45,871.0,67.5,4.45,15.5,466.5,668.34,546.82
2016,11,23,10,0,892.0,69.0,4.5,16.0,506.0,705.5,572.94
2016,11,23,10,15,905.0,70.5,4.4,16.5,539.0,734.81,592.03
2016,11,23,10,30,918.0,72.0,4.3,17.0,572.0,761.42,608.88
2016,11,23,10,45,927.5,73.0,4.2,17.5,597.5,781.92,621.24
2016,11,23,11,0,937.0,74.0,4.1,18.0,623.0,799.22,631.32
2016,11,23,11,15,942.5,75.0,4.0,18.0,640.5,810.11,637.97
2016,11,23,11,30,948.0,76.0,3.9,18.0,658.0,817.5,642.22
2016,11,23,11,45,953.0,75.5,3.85,18.5,668.0,819.25,641.56
2016,11,23,12,0,958.0,75.0,3.8,19.0,678.0,817.38,638.49
2016,11,23,12,15,958.0,75.0,3.7,19.0,678.5,808.65,631.64
2016,11,23,12,30,958.0,75.0,3.6,19.0,679.0,796.35,622.43
2016,11,23,12,45,956.0,74.5,3.55,19.5,671.5,778.54,608.47
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,757.37,592.27
2016,11,23,13,15,948.5,73.0,3.4,20.0,647.5,730.0,572.59
2016,11,23,13,30,943.0,72.0,3.3,20.0,631.0,699.67,550.8
2016,11,23,13,45,935.0,71.0,3.2,20.5,607.0,664.97,523.06
2016,11,23,14,0,927.0,70.0,3.1,21.0,583.0,627.8,493.12
2016,11,23,14,15,915.0,68.5,3.0,20.5,551.5,585.6,460.72
2016,11,23,14,30,903.0,67.0,2.9,20.0,520.0,541.66,426.14
2016,11,23,14,45,885.0,65.5,2.8,20.0,482.0,493.36,386.47
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,444.33,345.22
2016,11,23,15,15,842.5,61.0,2.5,19.5,400.0,390.81,299.89
2016,11,23,15,30,818.0,58.0,2.3,19.0,356.0,337.37,253.44
2016,11,23,15,45,782.0,54.5,2.1,19.0,308.5,281.14,203.68
2016,11,23,16,0,746.0,51.0,1.9,19.0,261.0,227.28,155.64
2016,11,23,16,15,689.5,46.0,1.65,18.0,211.5,170.91,107.67
2016,11,23,16,30,633.0,41.0,1.4,17.0,162.0,119.85,66.51
2016,11,23,16,45,535.5,33.5,1.2,16.5,114.5,69.09,32.03
2016,11,23,17,0,438.0,26.0,1.0,16.0,67.0,29.02,12.15
2016,11,23,17,15,219.0,13.0,1.0,15.5,33.5,10.49,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,157.5,12.0,1.1,8.5,23.0,53.61,0.0
2016,11,24,7,30,315.0,24.0,1.2,9.0,46.0,139.52,73.43
2016,11,24,7,45,419.5,34.5,1.35,10.0,89.5,208.45,158.36
2016,11,24,8,0,524.0,45.0,1.5,11.0,133.0,282.54,224.53
2016,11,24,8,15,590.0,51.5,1.5,11.5,181.0,343.23,278.37
2016,11,24,8,30,656.0,58.0,1.5,12.0,229.0,408.29,333.86
2016,11,24,8,45,691.5,64.0,1.55,13.0,275.5,460.12,376.4
2016,11,24,9,0,727.0,70.0,1.6,14.0,322.0,510.23,415.94
2016,11,24,9,15,756.0,74.0,1.85,15.0,365.5,557.16,452.47
2016,11,24,9,30,785.0,78.0,2.1,16.0,409.0,603.55,487.51
2016,11,24,9,45,801.5,82.0,2.4,17.0,446.5,640.69,514.86
2016,11,24,10,0,818.0,86.0,2.7,18.0,484.0,675.93,539.72
2016,11,24,10,15,832.0,88.5,2.7,18.5,516.0,705.55,559.13
2016,11,24,10,30,846.0,91.0,2.7,19.0,548.0,732.69,576.56
2016,11,24,10,45,852.0,94.0,2.75,19.5,572.5,751.73,588.33
2016,11,24,11,0,858.0,97.0,2.8,20.0,597.0,767.71,597.96
2016,11,24,11,15,864.5,98.0,2.8,20.0,614.0,778.67,604.96
2016,11,24,11,30,871.0,99.0,2.8,20.0,631.0,786.39,609.81
2016,11,24,11,45,879.0,97.0,2.8,20.5,641.0,788.6,609.75
2016,11,24,12,0,887.0,95.0,2.8,21.0,651.0,783.55,604.73
2016,11,24,12,15,887.5,95.0,2.8,21.0,652.0,775.74,599.13
2016,11,24,12,30,888.0,95.0,2.8,21.0,653.0,764.62,591.33
2016,11,24,12,45,883.0,95.5,2.85,21.5,645.0,746.78,578.03
2016,11,24,13,0,878.0,96.0,2.9,22.0,637.0,728.78,564.77
2016,11,24,13,15,872.0,95.0,2.9,22.0,621.0,702.46,546.41
2016,11,24,13,30,866.0,94.0,2.9,22.0,605.0,673.44,524.93
2016,11,24,13,45,853.5,93.5,2.9,22.5,581.0,638.34,497.56
2016,11,24,14,0,841.0,93.0,2.9,23.0,557.0,601.31,468.39
2016,11,24,14,15,827.0,91.0,2.85,23.0,526.0,560.16,436.42
2016,11,24,14,30,813.0,89.0,2.8,23.0,495.0,517.68,402.74
2016,11,24,14,45,792.0,86.5,2.75,23.0,457.5,470.27,364.54
2016,11,24,15,0,771.0,84.0,2.7,23.0,420.0,422.64,325.23
2016,11,24,15,15,742.5,80.0,2.45,22.5,378.0,370.7,281.98
2016,11,24,15,30,714.0,76.0,2.2,22.0,336.0,319.23,238.14
2016,11,24,15,45,670.0,72.0,1.95,22.0,289.5,265.25,191.55
2016,11,24,16,0,626.0,68.0,1.7,22.0,243.0,214.65,147.66
2016,11,24,16,15,563.0,60.5,1.5,21.0,195.5,160.91,103.36
2016,11,24,16,30,500.0,53.0,1.3,20.0,148.0,113.37,66.07
2016,11,24,16,45,393.0,42.5,1.15,19.5,103.5,66.34,34.4
2016,11,24,17,0,286.0,32.0,1.0,19.0,59.0,31.1,15.03
2016,11,24,17,15,143.0,16.0,1.0,18.5,29.5,12.57,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,13.0,1.1,14.5,18.5,33.3,0.0
2016,11,25,7,30,156.0,26.0,1.4,15.0,37.0,90.88,41.48
2016,11,25,7,45,258.5,41.0,1.75,15.5,76.5,156.54,116.29
2016,11,25,8,0,361.0,56.0,2.1,16.0,116.0,226.44,177.33
2016,11,25,8,15,180.5,52.5,2.35,16.0,82.5,154.33,123.23
2016,11,25,8,30,0.0,49.0,2.6,16.0,49.0,47.34,34.47
2016,11,25,8,45,0.0,59.5,2.85,16.5,59.5,57.5,43.09
2016,11,25,9,0,0.0,70.0,3.1,17.0,70.0,67.85,51.65
2016,11,25,9,15,0.0,63.5,3.2,17.0,63.5,61.37,46.12
2016,11,25,9,30,0.0,57.0,3.3,17.0,57.0,55.08,40.75
2016,11,25,9,45,0.0,50.5,3.45,17.5,50.5,48.79,35.31
2016,11,25,10,0,0.0,44.0,3.6,18.0,44.0,42.51,29.91
2016,11,25,10,15,0.0,67.0,3.65,18.0,67.0,64.78,48.31
2016,11,25,10,30,0.0,90.0,3.7,18.0,90.0,87.12,66.6
2016,11,25,10,45,0.0,77.0,3.8,18.0,77.0,74.48,56.08
2016,11,25,11,0,0.0,64.0,3.9,18.0,64.0,61.89,45.65
2016,11,25,11,15,0.0,100.5,3.9,18.0,100.5,97.46,74.75
2016,11,25,11,30,0.0,137.0,3.9,18.0,137.0,133.92,104.25
2016,11,25,11,45,0.0,150.5,3.9,18.0,150.5,147.39,115.01
2016,11,25,12,0,0.0,164.0,3.9,18.0,164.0,160.88,125.78
2016,11,25,12,15,0.0,99.0,3.85,18.0,99.0,95.92,73.22
2016,11,25,12,30,0.0,34.0,3.8,18.0,34.0,32.86,21.57
2016,11,25,12,45,0.0,95.0,3.75,18.0,95.0,91.97,70.15
2016,11,25,13,0,0.0,156.0,3.7,18.0,156.0,152.34,119.07
2016,11,25,13,15,3.5,174.5,3.65,18.0,176.5,173.1,135.86
2016,11,25,13,30,7.0,193.0,3.6,18.0,197.0,193.69,152.53
2016,11,25,13,45,3.5,165.0,3.55,18.0,167.0,163.2,128.13
2016,11,25,14,0,0.0,137.0,3.5,18.0,137.0,133.21,104.03
2016,11,25,14,15,2.0,152.0,3.45,18.0,153.0,149.04,117.15
2016,11,25,14,30,4.0,167.0,3.4,18.0,169.0,164.66,130.04
2016,11,25,14,45,11.5,165.0,3.35,18.0,170.5,165.91,131.33
2016,11,25,15,0,19.0,163.0,3.3,18.0,172.0,166.43,131.97
2016,11,25,15,15,13.5,147.5,3.15,17.5,153.5,148.01,117.37
2016,11,25,15,30,8.0,132.0,3.0,17.0,135.0,130.14,103.13
2016,11,25,15,45,4.0,114.5,2.95,17.0,116.0,111.39,87.8
2016,11,25,16,0,0.0,97.0,2.9,17.0,97.0,93.11,72.72
2016,11,25,16,15,0.0,77.0,2.7,16.5,77.0,73.75,56.49
2016,11,25,16,30,0.0,57.0,2.5,16.0,57.0,54.55,40.13
2016,11,25,16,45,0.0,39.0,2.35,15.5,39.0,37.38,25.29
2016,11,25,17,0,0.0,21.0,2.2,15.0,21.0,20.27,9.93
2016,11,25,17,15,0.0,10.5,2.1,14.5,10.5,10.13,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.5,13.0,2.05,9.5,16.5,27.52,0.0
2016,11,26,7,30,113.0,26.0,2.2,10.0,33.0,76.75,30.85
2016,11,26,7,45,212.0,43.0,2.4,10.5,72.0,142.14,107.18
2016,11,26,8,0,311.0,60.0,2.6,11.0,111.0,210.41,167.86
2016,11,26,8,15,380.5,72.5,2.55,11.5,155.5,268.75,219.45
2016,11,26,8,30,450.0,85.0,2.5,12.0,200.0,332.53,274.35
2016,11,26,8,45,501.0,93.5,2.45,12.5,244.5,386.44,319.79
2016,11,26,9,0,552.0,102.0,2.4,13.0,289.0,445.23,367.63
2016,11,26,9,15,586.0,108.5,2.35,13.5,331.0,492.06,404.55
2016,11,26,9,30,620.0,115.0,2.3,14.0,373.0,539.08,440.56
2016,11,26,9,45,647.5,119.0,2.25,15.0,410.0,578.93,469.21
2016,11,26,10,0,675.0,123.0,2.2,16.0,447.0,617.88,496.37
2016,11,26,10,15,692.5,126.5,2.15,16.5,478.5,647.99,517.09
2016,11,26,10,30,710.0,130.0,2.1,17.0,510.0,676.19,536.05
2016,11,26,10,45,725.5,131.5,2.05,17.5,535.0,698.58,550.48
2016,11,26,11,0,741.0,133.0,2.0,18.0,560.0,718.57,562.73
2016,11,26,11,15,518.0,202.5,1.95,18.5,505.5,625.33,488.85
2016,11,26,11,30,295.0,272.0,1.9,19.0,451.0,523.42,407.91
2016,11,26,11,45,320.0,271.0,1.85,19.5,468.0,539.38,419.65
2016,11,26,12,0,345.0,270.0,1.8,20.0,485.0,554.03,429.49
2016,11,26,12,15,193.0,266.5,1.75,20.0,387.0,424.74,330.49
2016,11,26,12,30,41.0,263.0,1.7,20.0,289.0,298.78,231.71
2016,11,26,12,45,33.5,251.5,1.65,20.5,272.5,279.63,216.95
2016,11,26,13,0,26.0,240.0,1.6,21.0,256.0,255.48,197.91
2016,11,26,13,15,23.5,231.0,1.55,21.0,245.5,243.7,188.93
2016,11,26,13,30,21.0,222.0,1.5,21.0,235.0,232.05,180.02
2016,11,26,13,45,10.5,183.0,1.5,21.0,189.5,185.52,143.74
2016,11,26,14,0,0.0,144.0,1.5,21.0,144.0,140.13,107.97
2016,11,26,14,15,0.0,142.5,1.5,20.5,142.5,138.57,107.25
2016,11,26,14,30,0.0,141.0,1.5,20.0,141.0,137.01,106.44
2016,11,26,14,45,90.0,164.5,1.5,20.0,203.5,206.85,162.91
2016,11,26,15,0,180.0,188.0,1.5,20.0,266.0,264.04,207.25
2016,11,26,15,15,165.0,172.0,1.45,20.0,238.5,232.96,181.89
2016,11,26,15,30,150.0,156.0,1.4,20.0,211.0,203.05,157.59
2016,11,26,15,45,134.5,136.5,1.4,20.0,180.5,170.94,131.34
2016,11,26,16,0,119.0,117.0,1.4,20.0,150.0,140.36,106.13
2016,11,26,16,15,99.5,95.5,1.25,19.0,119.5,108.82,80.56
2016,11,26,16,30,80.0,74.0,1.1,18.0,89.0,79.52,56.87
2016,11,26,16,45,51.5,53.0,0.95,17.5,61.5,52.41,35.47
2016,11,26,17,0,23.0,32.0,0.8,17.0,34.0,29.88,16.83
2016,11,26,17,15,11.5,16.0,0.85,16.5,17.0,15.02,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,12.0,3.3,12.0,17.5,36.62,0.0
2016,11,27,7,30,192.0,24.0,3.5,12.0,35.0,97.55,32.87
2016,11,27,7,45,301.5,36.5,3.75,12.5,75.0,165.26,123.03
2016,11,27,8,0,411.0,49.0,4.0,13.0,115.0,237.24,187.75
2016,11,27,8,15,483.0,57.5,4.3,13.5,160.5,297.64,241.93
2016,11,27,8,30,555.0,66.0,4.6,14.0,206.0,363.03,299.16
2016,11,27,8,45,343.5,104.0,4.9,15.0,196.5,314.1,259.73
2016,11,27,9,0,132.0,142.0,5.2,16.0,187.0,236.05,193.53
2016,11,27,9,15,141.5,160.0,5.4,16.5,213.5,265.06,217.33
2016,11,27,9,30,151.0,178.0,5.6,17.0,240.0,294.26,240.7
2016,11,27,9,45,86.5,180.0,5.85,18.0,216.5,248.1,200.91
2016,11,27,10,0,22.0,182.0,6.1,19.0,193.0,199.06,158.57
2016,11,27,10,15,19.0,188.5,6.2,19.5,198.5,203.2,161.26
2016,11,27,10,30,16.0,195.0,6.3,20.0,204.0,207.29,163.85
2016,11,27,10,45,8.5,183.0,6.45,20.5,188.0,188.47,147.98
2016,11,27,11,0,1.0,171.0,6.6,21.0,172.0,169.91,132.4
2016,11,27,11,15,0.5,169.5,6.65,21.0,170.5,167.63,130.41
2016,11,27,11,30,0.0,168.0,6.7,21.0,169.0,165.42,128.51
2016,11,27,11,45,128.5,227.5,6.75,21.5,307.5,338.17,268.85
2016,11,27,12,0,257.0,287.0,6.8,22.0,446.0,505.54,399.91
2016,11,27,12,15,306.5,278.0,6.8,22.5,468.0,528.84,417.6
2016,11,27,12,30,356.0,269.0,6.8,23.0,490.0,550.14,433.92
2016,11,27,12,45,350.0,267.0,6.8,23.5,482.0,536.4,422.32
2016,11,27,13,0,344.0,265.0,6.8,24.0,474.0,521.62,410.04
2016,11,27,13,15,190.0,252.5,6.75,24.0,367.5,389.13,305.68
2016,11,27,13,30,36.0,240.0,6.7,24.0,261.0,264.75,205.89
2016,11,27,13,45,166.0,239.0,6.65,24.0,330.0,347.2,273.11
2016,11,27,14,0,296.0,238.0,6.6,24.0,399.0,420.23,331.16
2016,11,27,14,15,514.0,170.0,6.5,24.0,431.5,463.5,366.53
2016,11,27,14,30,732.0,102.0,6.4,24.0,464.0,487.48,385.06
2016,11,27,14,45,687.5,105.5,6.3,24.0,425.0,438.38,344.29
2016,11,27,15,0,643.0,109.0,6.2,24.0,386.0,391.17,304.64
2016,11,27,15,15,611.5,103.5,6.0,23.5,346.0,342.37,263.69
2016,11,27,15,30,580.0,98.0,5.8,23.0,306.0,295.28,223.38
2016,11,27,15,45,535.0,90.5,5.6,23.0,262.5,244.37,179.52
2016,11,27,16,0,490.0,83.0,5.4,23.0,219.0,197.2,138.88
2016,11,27,16,15,425.5,73.0,5.05,22.5,175.0,147.17,97.76
2016,11,27,16,30,361.0,63.0,4.7,22.0,131.0,104.61,64.52
2016,11,27,16,45,261.5,49.0,4.4,21.5,90.0,62.54,35.62
2016,11,27,17,0,162.0,35.0,4.1,21.0,49.0,31.31,16.0
2016,11,27,17,15,81.0,17.5,4.0,20.5,24.5,17.2,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,45,0.0,0.5,5.1,19.5,0.5,0.48,0.0
2016,11,28,8,0,0.0,1.0,5.1,20.0,1.0,0.96,0.0
2016,11,28,8,15,0.0,2.0,5.2,20.0,2.0,1.93,0.0
2016,11,28,8,30,0.0,3.0,5.3,20.0,3.0,2.89,0.0
2016,11,28,8,45,0.0,3.5,5.45,20.5,3.5,3.37,0.0
2016,11,28,9,0,0.0,4.0,5.6,21.0,4.0,3.86,0.0
2016,11,28,9,15,17.5,83.0,5.85,21.5,90.0,94.63,73.12
2016,11,28,9,30,35.0,162.0,6.1,22.0,176.0,194.49,154.23
2016,11,28,9,45,312.0,148.0,6.35,22.5,295.0,375.13,303.74
2016,11,28,10,0,589.0,134.0,6.6,23.0,414.0,567.82,457.42
2016,11,28,10,15,736.5,107.5,6.7,23.0,481.5,654.53,525.76
2016,11,28,10,30,884.0,81.0,6.8,23.0,549.0,736.7,587.61
2016,11,28,10,45,901.5,80.5,6.95,23.0,577.0,761.01,605.03
2016,11,28,11,0,919.0,80.0,7.1,23.0,605.0,782.47,620.59
2016,11,28,11,15,926.5,81.0,6.95,23.0,624.0,794.99,628.62
2016,11,28,11,30,934.0,82.0,6.8,23.0,643.0,804.12,634.25
2016,11,28,11,45,943.5,80.0,6.65,23.5,654.5,807.92,634.8
2016,11,28,12,0,953.0,78.0,6.5,24.0,666.0,808.17,632.88
2016,11,28,12,15,953.5,78.0,6.45,24.0,667.0,800.27,626.77
2016,11,28,12,30,954.0,78.0,6.4,24.0,668.0,788.83,618.24
2016,11,28,12,45,765.5,135.0,6.35,24.0,605.5,704.37,555.09
2016,11,28,13,0,577.0,192.0,6.3,24.0,543.0,613.52,483.26
2016,11,28,13,15,759.5,133.5,6.25,23.5,583.0,663.96,525.3
2016,11,28,13,30,942.0,75.0,6.2,23.0,623.0,696.44,552.8
2016,11,28,13,45,933.0,74.0,6.2,23.0,599.0,661.68,525.38
2016,11,28,14,0,924.0,73.0,6.2,23.0,575.0,624.52,495.89
2016,11,28,14,15,911.5,71.0,6.05,23.0,543.5,582.17,461.52
2016,11,28,14,30,899.0,69.0,5.9,23.0,512.0,538.11,425.17
2016,11,28,14,45,879.5,67.5,5.75,23.0,474.0,489.8,384.73
2016,11,28,15,0,860.0,66.0,5.6,23.0,436.0,440.87,342.92
2016,11,28,15,15,834.5,63.5,5.2,22.5,393.0,388.2,297.62
2016,11,28,15,30,809.0,61.0,4.8,22.0,350.0,335.97,251.7
2016,11,28,15,45,770.0,57.0,4.4,21.5,302.5,279.28,201.85
2016,11,28,16,0,731.0,53.0,4.0,21.0,255.0,225.24,154.04
2016,11,28,16,15,670.0,48.0,3.45,20.0,205.5,169.22,106.59
2016,11,28,16,30,609.0,43.0,2.9,19.0,156.0,118.99,66.39
2016,11,28,16,45,501.5,35.0,2.4,18.0,109.5,68.61,32.52
2016,11,28,17,0,394.0,27.0,1.9,17.0,63.0,28.39,11.55
