Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,15,197.0,13.5,1.8,16.5,31.5,13.27,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,110.5,10.5,2.5,10.5,17.0,38.42,0.0
2016,11,29,7,30,221.0,21.0,2.9,11.0,34.0,100.71,15.2
2016,11,29,7,45,347.5,32.5,3.3,12.0,75.5,175.83,129.22
2016,11,29,8,0,474.0,44.0,3.7,13.0,117.0,254.87,200.53
2016,11,29,8,15,549.0,51.0,3.6,13.5,164.5,317.1,256.36
2016,11,29,8,30,624.0,58.0,3.5,14.0,212.0,384.54,314.88
2016,11,29,8,45,351.0,96.5,3.45,15.0,186.5,307.74,253.25
2016,11,29,9,0,78.0,135.0,3.4,16.0,161.0,190.13,154.39
2016,11,29,9,15,110.5,155.5,3.35,16.5,197.5,240.87,196.27
2016,11,29,9,30,143.0,176.0,3.3,17.0,234.0,286.55,233.02
2016,11,29,9,45,115.0,191.5,3.25,18.0,241.0,287.99,232.2
2016,11,29,10,0,87.0,207.0,3.2,19.0,248.0,279.77,223.71
2016,11,29,10,15,459.5,151.0,3.25,19.5,390.0,502.95,405.07
2016,11,29,10,30,832.0,95.0,3.3,20.0,532.0,717.59,568.24
2016,11,29,10,45,840.5,97.5,3.4,21.0,557.5,737.93,578.88
2016,11,29,11,0,849.0,100.0,3.5,22.0,583.0,755.33,588.68
2016,11,29,11,15,856.5,101.0,3.2,22.0,601.0,767.25,595.03
2016,11,29,11,30,864.0,102.0,2.9,22.0,619.0,775.99,599.03
2016,11,29,11,45,885.5,95.5,2.65,22.5,632.5,783.74,601.39
2016,11,29,12,0,907.0,89.0,2.4,23.0,646.0,784.23,598.61
2016,11,29,12,15,907.5,89.0,2.35,23.0,647.5,776.72,592.9
2016,11,29,12,30,908.0,89.0,2.3,23.0,649.0,765.84,585.04
2016,11,29,12,45,907.5,88.0,2.25,23.5,642.5,749.84,572.64
2016,11,29,13,0,907.0,87.0,2.2,24.0,636.0,730.61,558.16
2016,11,29,13,15,902.0,86.5,2.25,24.0,621.0,705.73,541.51
2016,11,29,13,30,897.0,86.0,2.3,24.0,606.0,678.02,521.79
2016,11,29,13,45,891.5,83.5,2.4,24.0,583.5,645.19,497.99
2016,11,29,14,0,886.0,81.0,2.5,24.0,561.0,609.9,471.8
2016,11,29,14,15,873.0,79.0,2.55,24.0,530.5,569.79,441.11
2016,11,29,14,30,860.0,77.0,2.6,24.0,500.0,526.68,407.41
2016,11,29,14,45,846.0,73.5,2.7,24.0,463.5,480.24,370.39
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,432.85,331.48
2016,11,29,15,15,806.0,67.0,2.55,23.5,384.5,380.66,287.86
2016,11,29,15,30,780.0,64.0,2.3,23.0,342.0,329.18,243.74
2016,11,29,15,45,742.5,60.0,2.05,22.5,295.5,274.42,196.5
2016,11,29,16,0,705.0,56.0,1.8,22.0,249.0,222.21,151.0
2016,11,29,16,15,643.5,50.5,1.7,20.5,200.5,167.04,105.28
2016,11,29,16,30,582.0,45.0,1.6,19.0,152.0,116.57,65.43
2016,11,29,16,45,475.5,36.5,1.5,18.0,106.5,67.12,32.17
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,29.17,12.28
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,13.76,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,7.0,17.5,47.42,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,35.0,121.9,4.76
2016,11,30,7,45,439.0,27.5,4.1,7.5,79.0,197.49,146.25
2016,11,30,8,0,576.0,36.0,4.2,8.0,123.0,281.6,225.0
2016,11,30,8,15,647.5,42.0,4.4,8.5,172.5,345.72,284.61
2016,11,30,8,30,719.0,48.0,4.6,9.0,222.0,414.49,346.45
2016,11,30,8,45,767.5,51.0,4.85,10.0,271.5,471.8,396.6
2016,11,30,9,0,816.0,54.0,5.1,11.0,321.0,530.69,446.28
2016,11,30,9,15,846.0,56.5,5.0,11.5,367.0,575.23,482.89
2016,11,30,9,30,876.0,59.0,4.9,12.0,413.0,622.85,520.59
2016,11,30,9,45,900.0,60.5,4.8,12.5,454.0,664.41,552.26
2016,11,30,10,0,924.0,62.0,4.7,13.0,495.0,704.31,580.38
2016,11,30,10,15,939.0,63.0,4.5,13.5,529.5,735.3,600.63
2016,11,30,10,30,954.0,64.0,4.3,14.0,564.0,763.61,618.45
2016,11,30,10,45,966.5,64.5,4.1,14.5,591.5,786.58,632.22
2016,11,30,11,0,979.0,65.0,3.9,15.0,619.0,806.34,643.72
2016,11,30,11,15,985.5,65.5,3.75,15.5,638.0,818.21,649.6
2016,11,30,11,30,992.0,66.0,3.6,16.0,657.0,826.48,652.94
2016,11,30,11,45,996.5,66.0,3.5,16.5,667.5,828.98,652.48
2016,11,30,12,0,1001.0,66.0,3.4,17.0,678.0,827.73,649.5
2016,11,30,12,15,1002.0,66.0,3.35,17.0,680.0,820.1,643.61
2016,11,30,12,30,1003.0,66.0,3.3,17.0,682.0,808.75,635.24
2016,11,30,12,45,1001.5,65.5,3.25,17.5,675.0,791.38,621.52
2016,11,30,13,0,1000.0,65.0,3.2,18.0,668.0,770.48,605.44
2016,11,30,13,15,995.5,64.5,3.15,18.0,652.5,744.13,586.65
2016,11,30,13,30,991.0,64.0,3.1,18.0,637.0,714.6,565.57
2016,11,30,13,45,983.5,63.0,3.1,18.0,613.0,679.66,538.85
2016,11,30,14,0,976.0,62.0,3.1,18.0,589.0,642.06,509.61
2016,11,30,14,15,964.5,61.0,3.1,17.5,557.5,599.79,477.05
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,555.57,442.02
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,506.39,401.26
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,456.44,358.76
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,402.24,312.08
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,348.34,264.4
2016,11,30,15,45,831.0,50.5,2.5,16.0,313.5,290.89,212.71
2016,11,30,16,0,796.0,47.0,2.3,16.0,265.0,235.49,162.48
2016,11,30,16,15,740.0,43.0,2.0,14.5,215.0,177.39,112.43
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,125.08,69.64
2016,11,30,16,45,584.5,32.0,1.4,12.0,116.5,72.13,33.13
2016,11,30,17,0,485.0,25.0,1.1,11.0,68.0,29.95,11.77
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.0,12.29,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,9.0,1.3,4.0,16.0,43.5,0.0
2016,12,1,7,30,277.0,18.0,1.5,5.0,32.0,112.18,0.0
2016,12,1,7,45,401.0,28.5,1.7,6.0,74.5,188.35,138.59
2016,12,1,8,0,525.0,39.0,1.9,7.0,117.0,266.99,212.42
2016,12,1,8,15,597.5,46.0,1.95,7.5,165.5,329.8,269.84
2016,12,1,8,30,670.0,53.0,2.0,8.0,214.0,394.79,327.35
2016,12,1,8,45,711.5,58.0,2.1,9.0,261.0,448.89,373.63
2016,12,1,9,0,753.0,63.0,2.2,10.0,308.0,504.15,418.98
2016,12,1,9,15,783.0,67.0,2.45,11.0,352.0,552.18,457.52
2016,12,1,9,30,813.0,71.0,2.7,12.0,396.0,599.75,494.49
2016,12,1,9,45,832.5,73.5,2.95,13.0,435.0,637.89,523.19
2016,12,1,10,0,852.0,76.0,3.2,14.0,474.0,674.27,549.57
2016,12,1,10,15,866.5,78.0,3.35,14.5,507.0,704.52,570.62
2016,12,1,10,30,881.0,80.0,3.5,15.0,540.0,732.27,589.67
2016,12,1,10,45,890.5,81.5,3.65,15.5,565.5,748.73,600.26
2016,12,1,11,0,900.0,83.0,3.8,16.0,591.0,766.51,611.94
2016,12,1,11,15,906.5,84.0,3.75,16.5,609.0,778.32,618.4
2016,12,1,11,30,913.0,85.0,3.7,17.0,627.0,786.82,622.56
2016,12,1,11,45,918.0,85.0,3.65,17.5,637.0,789.67,622.73
2016,12,1,12,0,923.0,85.0,3.6,18.0,647.0,789.07,620.58
2016,12,1,12,15,923.0,85.0,3.6,18.0,648.5,781.28,614.79
2016,12,1,12,30,923.0,85.0,3.6,18.0,650.0,770.08,606.72
2016,12,1,12,45,920.5,84.5,3.6,18.5,643.0,753.19,593.5
2016,12,1,13,0,918.0,84.0,3.6,19.0,636.0,733.09,578.12
2016,12,1,13,15,912.5,83.5,3.6,19.0,620.5,707.86,560.14
2016,12,1,13,30,907.0,83.0,3.6,19.0,605.0,679.79,539.06
2016,12,1,13,45,897.0,82.0,3.6,19.0,582.0,645.71,512.78
2016,12,1,14,0,887.0,81.0,3.6,19.0,559.0,609.39,484.33
2016,12,1,14,15,874.5,79.0,3.6,19.0,528.5,569.77,452.74
2016,12,1,14,30,862.0,77.0,3.6,19.0,498.0,527.07,418.09
2016,12,1,14,45,843.5,75.0,3.6,19.0,461.5,480.16,379.31
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,432.66,339.05
2016,12,1,15,15,798.5,69.5,3.3,18.5,382.5,380.25,294.2
2016,12,1,15,30,772.0,66.0,3.0,18.0,340.0,328.61,248.92
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,274.24,200.98
2016,12,1,16,0,696.0,58.0,2.5,17.0,248.0,222.46,154.88
2016,12,1,16,15,635.0,52.0,2.2,16.0,199.5,166.47,107.2
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,117.07,67.26
2016,12,1,16,45,470.0,37.0,1.6,14.0,105.5,67.75,33.34
2016,12,1,17,0,366.0,28.0,1.3,13.0,60.0,29.64,12.63
2016,12,1,17,15,183.0,14.0,1.3,12.5,30.0,13.76,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.39,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.55,0.0
2016,12,2,7,45,2.5,31.5,2.85,9.5,32.0,33.56,21.01
2016,12,2,8,0,5.0,50.0,3.1,10.0,51.0,54.22,40.09
2016,12,2,8,15,16.5,70.0,3.15,10.0,73.5,80.33,63.12
2016,12,2,8,30,28.0,90.0,3.2,10.0,96.0,112.02,90.83
2016,12,2,8,45,37.0,108.5,3.25,10.5,119.0,137.07,112.41
2016,12,2,9,0,46.0,127.0,3.3,11.0,142.0,162.7,134.09
2016,12,2,9,15,173.0,142.0,3.3,11.5,209.5,261.2,218.04
2016,12,2,9,30,300.0,157.0,3.3,12.0,277.0,368.72,307.14
2016,12,2,9,45,320.0,171.0,3.35,13.0,310.0,404.75,334.7
2016,12,2,10,0,340.0,185.0,3.4,14.0,343.0,440.76,361.9
2016,12,2,10,15,249.5,211.0,3.45,14.5,331.0,413.29,337.02
2016,12,2,10,30,159.0,237.0,3.5,15.0,319.0,372.92,302.03
2016,12,2,10,45,135.0,248.0,3.6,15.5,320.0,368.32,296.99
2016,12,2,11,0,111.0,259.0,3.7,16.0,321.0,354.66,284.77
2016,12,2,11,15,55.5,145.0,3.75,16.0,176.0,188.25,151.06
2016,12,2,11,30,0.0,31.0,3.8,16.0,31.0,29.96,19.38
2016,12,2,11,45,0.0,87.5,3.85,16.5,87.5,84.67,64.67
2016,12,2,12,0,0.0,144.0,3.9,17.0,144.0,140.84,110.29
2016,12,2,12,15,0.0,130.5,3.9,16.5,130.5,127.21,99.33
2016,12,2,12,30,0.0,117.0,3.9,16.0,117.0,113.72,88.52
2016,12,2,12,45,0.0,123.5,3.9,16.0,123.5,120.14,93.8
2016,12,2,13,0,0.0,130.0,3.9,16.0,130.0,126.54,99.09
2016,12,2,13,15,8.0,170.0,3.9,16.0,174.5,171.76,136.17
2016,12,2,13,30,16.0,210.0,3.9,16.0,219.0,216.83,172.75
2016,12,2,13,45,8.0,129.0,3.9,16.0,133.5,130.38,102.62
2016,12,2,14,0,0.0,48.0,3.9,16.0,48.0,46.39,33.23
2016,12,2,14,15,20.5,123.5,3.9,16.0,134.0,132.97,105.46
2016,12,2,14,30,41.0,199.0,3.9,16.0,220.0,218.2,175.12
2016,12,2,14,45,44.5,186.5,3.95,16.0,207.5,205.02,164.46
2016,12,2,15,0,48.0,174.0,4.0,16.0,195.0,191.52,153.58
2016,12,2,15,15,43.5,157.5,3.95,15.5,175.0,170.65,136.8
2016,12,2,15,30,39.0,141.0,3.9,15.0,155.0,150.24,120.18
2016,12,2,15,45,33.5,122.5,3.85,15.0,133.5,128.1,101.73
2016,12,2,16,0,28.0,104.0,3.8,15.0,112.0,106.61,83.64
2016,12,2,16,15,18.5,84.5,3.75,14.5,89.5,84.18,64.92
2016,12,2,16,30,9.0,65.0,3.7,14.0,67.0,63.07,47.17
2016,12,2,16,45,4.5,45.5,3.7,14.0,46.5,43.55,30.32
2016,12,2,17,0,0.0,26.0,3.7,14.0,26.0,24.88,13.27
2016,12,2,17,15,0.0,13.0,3.7,13.5,13.0,12.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.49,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.96,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,3.37,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,5.78,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,8.19,1.45
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,10.6,3.62
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,13.5,6.19
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,16.4,8.73
2016,12,3,9,15,0.0,11.5,3.75,8.0,11.5,11.09,4.07
2016,12,3,9,30,0.0,6.0,3.8,8.0,6.0,5.79,0.0
2016,12,3,9,45,0.0,6.5,3.85,8.5,6.5,6.27,0.0
2016,12,3,10,0,0.0,7.0,3.9,9.0,7.0,6.75,0.21
2016,12,3,10,15,0.0,11.0,4.05,9.0,11.0,10.62,3.54
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,14.48,6.86
2016,12,3,10,45,12.5,116.0,4.35,9.0,123.5,122.34,99.32
2016,12,3,11,0,25.0,217.0,4.5,9.0,232.0,236.35,194.44
2016,12,3,11,15,12.5,142.5,4.6,9.0,150.0,149.13,121.3
2016,12,3,11,30,0.0,68.0,4.7,9.0,68.0,65.77,50.56
2016,12,3,11,45,3.0,130.0,4.85,9.0,132.0,129.13,104.19
2016,12,3,12,0,6.0,192.0,5.0,9.0,196.0,194.13,158.37
2016,12,3,12,15,3.0,174.5,4.9,9.0,176.5,173.76,141.22
2016,12,3,12,30,0.0,157.0,4.8,9.0,157.0,153.7,124.42
2016,12,3,12,45,0.0,102.5,4.75,9.5,102.5,99.37,78.76
2016,12,3,13,0,0.0,48.0,4.7,10.0,48.0,46.4,33.93
2016,12,3,13,15,2.5,116.5,4.45,10.0,118.5,114.83,91.86
2016,12,3,13,30,5.0,185.0,4.2,10.0,189.0,184.54,149.99
2016,12,3,13,45,2.5,157.0,3.95,10.0,159.0,154.75,125.22
2016,12,3,14,0,0.0,129.0,3.7,10.0,129.0,125.4,100.85
2016,12,3,14,15,0.0,99.0,3.75,10.0,99.0,95.89,76.22
2016,12,3,14,30,0.0,69.0,3.8,10.0,69.0,66.71,51.61
2016,12,3,14,45,0.0,41.0,3.9,10.0,41.0,39.6,28.52
2016,12,3,15,0,0.0,13.0,4.0,10.0,13.0,12.54,5.22
2016,12,3,15,15,0.0,12.0,3.75,9.5,12.0,11.58,4.42
2016,12,3,15,30,0.0,11.0,3.5,9.0,11.0,10.61,3.62
2016,12,3,15,45,0.0,9.0,3.25,9.0,9.0,8.68,1.94
2016,12,3,16,0,0.0,7.0,3.0,9.0,7.0,6.75,0.24
2016,12,3,16,15,0.0,5.5,2.7,9.0,5.5,5.3,0.0
2016,12,3,16,30,0.0,4.0,2.4,9.0,4.0,3.85,0.0
2016,12,3,16,45,0.0,2.5,2.15,9.0,2.5,2.41,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.96,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.49,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.98,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.93,0.0
2016,12,4,7,45,0.0,6.0,3.5,9.0,6.0,5.78,0.0
2016,12,4,8,0,0.0,10.0,3.6,9.0,10.0,9.64,2.52
2016,12,4,8,15,0.0,14.5,3.75,9.0,14.5,13.98,6.42
2016,12,4,8,30,0.0,19.0,3.9,9.0,19.0,18.32,10.3
2016,12,4,8,45,0.0,24.0,4.1,9.0,24.0,23.15,14.57
2016,12,4,9,0,0.0,29.0,4.3,9.0,29.0,27.99,18.79
2016,12,4,9,15,0.0,17.5,4.55,9.0,17.5,16.88,9.08
2016,12,4,9,30,0.0,6.0,4.8,9.0,6.0,5.79,0.0
2016,12,4,9,45,0.0,13.0,5.1,9.5,13.0,12.54,5.23
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,19.31,11.03
2016,12,4,10,15,0.0,15.0,5.25,10.0,15.0,14.48,6.83
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,9.65,2.65
2016,12,4,10,45,0.0,26.5,4.95,10.5,26.5,25.6,16.29
2016,12,4,11,0,0.0,43.0,4.8,11.0,43.0,41.56,29.81
2016,12,4,11,15,0.0,86.0,4.6,11.0,86.0,83.21,64.99
2016,12,4,11,30,0.0,129.0,4.4,11.0,129.0,125.99,100.72
2016,12,4,11,45,25.5,195.0,4.2,11.0,211.0,217.97,177.4
2016,12,4,12,0,51.0,261.0,4.0,11.0,293.0,307.3,250.07
2016,12,4,12,15,43.5,256.0,4.15,11.0,283.0,294.92,239.67
2016,12,4,12,30,36.0,251.0,4.3,11.0,273.0,282.68,229.69
2016,12,4,12,45,18.0,183.5,4.45,11.0,194.5,193.12,156.44
2016,12,4,13,0,0.0,116.0,4.6,11.0,116.0,112.68,89.45
2016,12,4,13,15,0.0,98.5,4.8,11.0,98.5,95.42,75.14
2016,12,4,13,30,0.0,81.0,5.0,11.0,81.0,78.36,60.88
2016,12,4,13,45,0.5,124.0,5.2,11.0,124.5,120.81,96.69
2016,12,4,14,0,1.0,167.0,5.4,11.0,168.0,163.66,132.63
2016,12,4,14,15,0.5,88.0,5.3,11.0,88.5,85.42,67.13
2016,12,4,14,30,0.0,9.0,5.2,11.0,9.0,8.69,1.81
2016,12,4,14,45,32.0,93.5,5.15,11.0,107.5,106.69,85.74
2016,12,4,15,0,64.0,178.0,5.1,11.0,206.0,202.47,166.06
2016,12,4,15,15,59.5,161.0,4.85,11.0,185.0,180.35,147.31
2016,12,4,15,30,55.0,144.0,4.6,11.0,164.0,158.66,128.93
2016,12,4,15,45,47.5,125.0,4.35,11.0,140.5,134.62,108.49
2016,12,4,16,0,40.0,106.0,4.1,11.0,117.0,111.42,88.62
2016,12,4,16,15,30.0,86.0,3.85,10.5,93.5,87.71,68.47
2016,12,4,16,30,20.0,66.0,3.6,10.0,70.0,65.24,49.29
2016,12,4,16,45,10.0,46.5,3.4,10.0,48.5,44.89,31.75
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,25.76,14.25
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,13.27,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.98,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.5,6.5,6.26,0.0
2016,12,5,8,0,0.0,11.0,2.8,8.0,11.0,10.6,3.36
2016,12,5,8,15,0.0,16.0,2.65,8.0,16.0,15.43,7.72
2016,12,5,8,30,0.0,21.0,2.5,8.0,21.0,20.26,12.06
2016,12,5,8,45,0.0,26.0,2.35,8.5,26.0,25.09,16.31
2016,12,5,9,0,0.0,31.0,2.2,9.0,31.0,29.92,20.5
2016,12,5,9,15,0.0,55.0,2.0,9.0,55.0,53.14,40.63
2016,12,5,9,30,0.0,79.0,1.8,9.0,79.0,76.67,60.79
2016,12,5,9,45,0.0,82.5,1.65,9.0,82.5,80.0,63.46
2016,12,5,10,0,0.0,86.0,1.5,9.0,86.0,83.37,66.17
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,80.28,63.38
2016,12,5,10,30,0.0,80.0,1.4,9.0,80.0,77.37,60.79
2016,12,5,10,45,0.5,124.5,1.35,9.5,125.0,122.29,98.36
2016,12,5,11,0,1.0,169.0,1.3,10.0,170.0,168.18,135.87
2016,12,5,11,15,0.5,130.5,1.35,10.0,131.0,128.02,102.44
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,89.04,69.92
2016,12,5,11,45,5.0,147.5,1.5,10.0,150.5,148.29,119.42
2016,12,5,12,0,10.0,203.0,1.6,10.0,209.0,208.48,168.62
2016,12,5,12,15,5.0,120.5,1.7,10.0,123.5,120.94,96.46
2016,12,5,12,30,0.0,38.0,1.8,10.0,38.0,36.73,25.69
2016,12,5,12,45,2.0,111.0,1.9,10.5,112.5,109.19,86.77
2016,12,5,13,0,4.0,184.0,2.0,11.0,187.0,183.44,147.79
2016,12,5,13,15,2.0,127.0,2.1,11.0,128.5,124.89,99.52
2016,12,5,13,30,0.0,70.0,2.2,11.0,70.0,67.7,51.85
2016,12,5,13,45,0.0,100.5,2.35,11.0,100.5,97.38,76.94
2016,12,5,14,0,0.0,131.0,2.5,11.0,131.0,127.39,102.13
2016,12,5,14,15,0.0,124.0,2.55,11.0,124.0,120.44,96.47
2016,12,5,14,30,0.0,117.0,2.6,11.0,117.0,113.53,90.88
2016,12,5,14,45,0.0,99.0,2.7,11.5,99.0,95.88,76.09
2016,12,5,15,0,0.0,81.0,2.8,12.0,81.0,78.34,61.31
2016,12,5,15,15,0.0,73.0,2.75,11.5,73.0,70.58,54.98
2016,12,5,15,30,0.0,65.0,2.7,11.0,65.0,62.83,48.57
2016,12,5,15,45,298.5,68.0,2.7,11.0,149.0,154.23,118.51
2016,12,5,16,0,597.0,71.0,2.7,11.0,233.0,212.43,154.05
2016,12,5,16,15,533.5,63.0,2.35,10.5,187.0,160.09,108.49
2016,12,5,16,30,470.0,55.0,2.0,10.0,141.0,113.9,70.47
2016,12,5,16,45,382.5,43.0,1.7,10.0,99.0,68.5,37.49
2016,12,5,17,0,295.0,31.0,1.4,10.0,57.0,32.51,15.4
2016,12,5,17,15,147.5,15.5,1.35,10.0,28.5,15.24,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.5,8.0,4.1,6.0,12.0,0.0,0.0
2016,12,6,7,30,209.0,16.0,4.3,6.0,24.0,75.36,0.0
2016,12,6,7,45,359.5,26.0,4.5,6.5,64.5,167.25,115.11
2016,12,6,8,0,510.0,36.0,4.7,7.0,105.0,251.82,199.22
2016,12,6,8,15,588.5,43.0,5.05,7.5,153.0,312.36,256.58
2016,12,6,8,30,667.0,50.0,5.4,8.0,201.0,382.23,320.26
2016,12,6,8,45,719.0,53.5,5.75,8.5,249.0,439.48,372.1
2016,12,6,9,0,771.0,57.0,6.1,9.0,297.0,498.67,424.06
2016,12,6,9,15,802.0,60.0,6.1,9.5,341.5,546.57,464.72
2016,12,6,9,30,833.0,63.0,6.1,10.0,386.0,594.08,503.81
2016,12,6,9,45,854.5,65.5,6.2,10.5,425.5,634.11,536.04
2016,12,6,10,0,876.0,68.0,6.3,11.0,465.0,668.32,562.66
2016,12,6,10,15,460.0,140.0,6.2,11.0,349.5,484.83,408.14
2016,12,6,10,30,44.0,212.0,6.1,11.0,234.0,254.32,209.12
2016,12,6,10,45,30.5,208.5,6.05,11.5,224.5,239.65,196.23
2016,12,6,11,0,17.0,205.0,6.0,12.0,215.0,217.82,177.21
2016,12,6,11,15,14.5,205.0,5.9,12.5,214.0,215.38,174.58
2016,12,6,11,30,12.0,205.0,5.8,13.0,213.0,212.99,172.01
2016,12,6,11,45,6.0,186.0,5.7,13.5,190.0,188.38,151.23
2016,12,6,12,0,0.0,167.0,5.6,14.0,167.0,164.19,130.87
2016,12,6,12,15,0.0,152.5,5.5,14.0,152.5,149.34,118.67
2016,12,6,12,30,0.0,138.0,5.4,14.0,138.0,134.67,106.61
2016,12,6,12,45,0.0,143.5,5.35,14.0,143.5,140.1,111.11
2016,12,6,13,0,0.0,149.0,5.3,14.0,149.0,145.51,115.61
2016,12,6,13,15,0.0,127.5,5.2,14.0,127.5,124.05,97.99
2016,12,6,13,30,0.0,106.0,5.1,14.0,106.0,102.79,80.49
2016,12,6,13,45,0.0,86.5,5.05,14.0,86.5,83.69,64.71
2016,12,6,14,0,0.0,67.0,5.0,14.0,67.0,64.78,49.0
2016,12,6,14,15,0.0,75.0,4.9,14.0,75.0,72.53,55.6
2016,12,6,14,30,0.0,83.0,4.8,14.0,83.0,80.28,62.22
2016,12,6,14,45,0.0,69.5,4.75,14.0,69.5,67.19,51.34
2016,12,6,15,0,0.0,56.0,4.7,14.0,56.0,54.11,40.41
2016,12,6,15,15,0.0,50.0,4.55,13.5,50.0,48.3,35.65
2016,12,6,15,30,0.0,44.0,4.4,13.0,44.0,42.49,30.84
2016,12,6,15,45,285.0,61.5,4.3,13.0,138.5,144.11,109.71
2016,12,6,16,0,570.0,79.0,4.2,13.0,233.0,214.32,155.85
2016,12,6,16,15,504.5,70.0,3.85,12.0,187.0,162.02,110.96
2016,12,6,16,30,439.0,61.0,3.5,11.0,141.0,116.16,73.56
2016,12,6,16,45,326.5,48.0,3.2,10.5,97.5,68.54,39.5
2016,12,6,17,0,214.0,35.0,2.9,10.0,54.0,33.96,17.54
2016,12,6,17,15,107.0,17.5,2.8,9.5,27.0,13.81,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.5,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,147.0,15.0,1.4,3.0,20.0,56.37,0.0
2016,12,7,7,45,278.0,28.0,1.65,4.0,57.5,140.79,95.41
2016,12,7,8,0,409.0,41.0,1.9,5.0,95.0,217.91,172.34
2016,12,7,8,15,488.5,50.0,1.85,5.5,140.5,280.07,229.45
2016,12,7,8,30,568.0,59.0,1.8,6.0,186.0,348.07,289.75
2016,12,7,8,45,615.5,65.5,1.75,7.0,231.5,402.22,336.38
2016,12,7,9,0,663.0,72.0,1.7,8.0,277.0,458.36,382.65
2016,12,7,9,15,697.0,76.5,1.65,8.5,320.0,505.86,420.97
2016,12,7,9,30,731.0,81.0,1.6,9.0,363.0,553.49,458.02
2016,12,7,9,45,752.0,85.5,1.6,9.5,401.0,592.52,487.47
2016,12,7,10,0,773.0,90.0,1.6,10.0,439.0,627.57,513.21
2016,12,7,10,15,789.5,92.5,1.55,10.5,471.5,658.31,534.68
2016,12,7,10,30,806.0,95.0,1.5,11.0,504.0,686.89,553.44
2016,12,7,10,45,408.0,143.5,1.5,11.5,351.0,463.99,378.15
2016,12,7,11,0,10.0,192.0,1.5,12.0,198.0,198.96,159.16
2016,12,7,11,15,13.5,203.0,1.5,12.0,211.0,212.57,170.98
2016,12,7,11,30,17.0,214.0,1.5,12.0,224.0,226.18,181.81
2016,12,7,11,45,76.5,248.5,1.5,12.5,294.5,314.04,252.81
2016,12,7,12,0,136.0,283.0,1.5,13.0,365.0,401.86,321.23
2016,12,7,12,15,104.5,277.5,1.5,13.0,341.0,363.25,290.01
2016,12,7,12,30,73.0,272.0,1.5,13.0,317.0,332.25,265.22
2016,12,7,12,45,72.0,270.0,1.55,13.5,313.5,327.33,261.14
2016,12,7,13,0,71.0,268.0,1.6,14.0,310.0,322.28,256.84
2016,12,7,13,15,161.5,263.5,1.55,14.0,356.0,381.04,304.55
2016,12,7,13,30,252.0,259.0,1.5,14.0,402.0,434.35,346.58
2016,12,7,13,45,185.5,251.5,1.5,14.5,354.5,372.12,296.73
2016,12,7,14,0,119.0,244.0,1.5,15.0,307.0,318.35,253.75
2016,12,7,14,15,169.5,228.5,1.35,15.0,313.5,324.92,259.57
2016,12,7,14,30,220.0,213.0,1.2,15.0,320.0,327.56,261.48
2016,12,7,14,45,208.0,200.5,1.05,15.0,295.5,299.29,238.46
2016,12,7,15,0,196.0,188.0,0.9,15.0,271.0,271.58,215.83
2016,12,7,15,15,421.0,138.5,0.75,15.0,293.5,303.18,237.56
2016,12,7,15,30,646.0,89.0,0.6,15.0,316.0,310.35,235.93
2016,12,7,15,45,604.5,82.5,0.45,15.0,272.5,258.69,190.9
2016,12,7,16,0,563.0,76.0,0.3,15.0,229.0,210.18,148.72
2016,12,7,16,15,499.0,67.0,0.45,14.0,183.5,158.52,106.34
2016,12,7,16,30,435.0,58.0,0.6,13.0,138.0,113.11,70.26
2016,12,7,16,45,336.5,45.5,0.8,12.5,96.0,68.19,38.42
2016,12,7,17,0,238.0,33.0,1.0,12.0,54.0,33.03,16.26
2016,12,7,17,15,119.0,16.5,1.2,11.5,27.0,12.96,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.88,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.5,23.0,22.63,11.23
2016,12,8,8,0,0.0,39.0,7.1,3.0,39.0,39.58,28.27
2016,12,8,8,15,0.5,58.5,7.2,3.0,58.5,60.43,47.24
2016,12,8,8,30,1.0,78.0,7.3,3.0,78.0,80.93,65.79
2016,12,8,8,45,9.5,96.0,7.45,3.5,99.0,103.53,85.91
2016,12,8,9,0,18.0,114.0,7.6,4.0,120.0,126.71,106.3
2016,12,8,9,15,9.0,111.5,7.6,4.0,114.5,117.32,97.89
2016,12,8,9,30,0.0,109.0,7.6,4.0,109.0,108.22,89.59
2016,12,8,9,45,0.0,121.0,7.6,4.0,121.0,120.17,99.8
2016,12,8,10,0,0.0,133.0,7.6,4.0,133.0,132.14,109.94
2016,12,8,10,15,3.0,152.5,7.55,4.0,154.0,154.13,128.77
2016,12,8,10,30,6.0,172.0,7.5,4.0,175.0,176.23,147.57
2016,12,8,10,45,3.0,168.5,7.45,4.5,170.0,169.74,141.37
2016,12,8,11,0,0.0,165.0,7.4,5.0,165.0,163.4,135.38
2016,12,8,11,15,10.0,192.5,7.3,5.0,198.5,198.99,165.8
2016,12,8,11,30,20.0,220.0,7.2,5.0,232.0,234.76,196.12
2016,12,8,11,45,20.5,224.0,7.1,5.0,236.5,238.73,199.26
2016,12,8,12,0,21.0,228.0,7.0,5.0,241.0,242.68,202.44
2016,12,8,12,15,23.5,232.0,6.9,4.5,246.5,248.04,207.3
2016,12,8,12,30,26.0,236.0,6.8,4.0,252.0,253.31,212.12
2016,12,8,12,45,48.5,250.5,6.75,4.0,279.5,289.84,243.46
2016,12,8,13,0,71.0,265.0,6.7,4.0,307.0,319.13,268.52
2016,12,8,13,15,47.0,242.0,6.6,4.0,269.5,276.39,232.12
2016,12,8,13,30,23.0,219.0,6.5,4.0,232.0,230.62,193.13
2016,12,8,13,45,18.5,206.0,6.45,4.0,216.0,213.81,179.02
2016,12,8,14,0,14.0,193.0,6.4,4.0,200.0,197.33,165.13
2016,12,8,14,15,12.0,183.5,6.35,4.0,189.5,186.07,155.74
2016,12,8,14,30,10.0,174.0,6.3,4.0,179.0,174.97,146.46
2016,12,8,14,45,108.0,177.5,6.25,4.0,223.5,228.94,193.43
2016,12,8,15,0,206.0,181.0,6.2,4.0,268.0,269.08,227.03
2016,12,8,15,15,195.5,165.0,6.0,3.5,241.0,238.79,200.52
2016,12,8,15,30,185.0,149.0,5.8,3.0,214.0,209.18,174.33
2016,12,8,15,45,177.0,129.5,5.65,3.0,185.0,177.68,145.86
2016,12,8,16,0,169.0,110.0,5.5,3.0,156.0,146.85,117.76
2016,12,8,16,15,151.0,90.5,5.15,2.5,125.5,114.91,89.27
2016,12,8,16,30,133.0,71.0,4.8,2.0,95.0,84.88,62.87
2016,12,8,16,45,103.5,51.5,4.45,2.0,66.5,56.0,38.71
2016,12,8,17,0,74.0,32.0,4.1,2.0,38.0,29.71,16.91
2016,12,8,17,15,37.0,16.0,3.85,1.5,19.0,14.41,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
