Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,15,551.0,37.0,4.0,-3.5,125.5,276.1,230.77
2016,12,19,8,30,640.0,44.0,4.0,-3.0,172.0,347.45,298.18
2016,12,19,8,45,692.5,49.0,4.0,-2.5,219.5,404.8,352.09
2016,12,19,9,0,745.0,54.0,4.0,-2.0,267.0,464.45,406.07
2016,12,19,9,15,780.0,57.5,4.0,-1.5,312.0,514.36,450.04
2016,12,19,9,30,815.0,61.0,4.0,-1.0,357.0,564.34,492.57
2016,12,19,9,45,714.5,86.0,4.0,-0.5,366.5,557.06,484.97
2016,12,19,10,0,614.0,111.0,4.0,0.0,376.0,538.68,467.74
2016,12,19,10,15,754.5,91.0,3.95,0.0,441.5,621.44,537.68
2016,12,19,10,30,895.0,71.0,3.9,0.0,507.0,705.99,605.28
2016,12,19,10,45,907.0,72.0,3.9,0.0,535.0,729.64,622.44
2016,12,19,11,0,919.0,73.0,3.9,0.0,563.0,750.41,637.72
2016,12,19,11,15,739.0,126.5,3.85,0.5,530.0,693.52,590.0
2016,12,19,11,30,559.0,180.0,3.8,1.0,497.0,618.9,525.45
2016,12,19,11,45,531.0,194.5,3.75,2.0,500.5,613.7,518.54
2016,12,19,12,0,503.0,209.0,3.7,3.0,504.0,606.23,509.46
2016,12,19,12,15,445.5,227.0,3.65,3.0,489.0,578.94,485.94
2016,12,19,12,30,388.0,245.0,3.6,3.0,474.0,544.24,456.72
2016,12,19,12,45,663.5,161.5,3.55,3.5,550.0,653.49,548.3
2016,12,19,13,0,939.0,78.0,3.5,4.0,626.0,737.57,615.2
2016,12,19,13,15,934.5,77.0,3.45,4.0,613.5,714.06,596.5
2016,12,19,13,30,930.0,76.0,3.4,4.0,601.0,687.55,575.53
2016,12,19,13,45,784.5,108.0,3.35,4.5,540.0,607.59,508.83
2016,12,19,14,0,639.0,140.0,3.3,5.0,479.0,530.94,444.5
2016,12,19,14,15,620.0,137.0,3.25,5.0,452.0,494.43,414.21
2016,12,19,14,30,601.0,134.0,3.2,5.0,425.0,457.42,382.77
2016,12,19,14,45,727.5,100.5,3.15,5.0,428.0,459.5,382.89
2016,12,19,15,0,854.0,67.0,3.1,5.0,431.0,449.53,371.2
2016,12,19,15,15,829.0,64.5,2.9,4.5,390.0,398.59,325.5
2016,12,19,15,30,804.0,62.0,2.7,4.0,349.0,348.04,279.16
2016,12,19,15,45,766.0,58.5,2.55,4.0,303.5,293.24,228.23
2016,12,19,16,0,728.0,55.0,2.4,4.0,258.0,240.77,178.9
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.5,185.87,129.12
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,135.94,85.37
2016,12,19,16,45,519.0,37.5,1.5,1.5,117.5,83.92,45.26
2016,12,19,17,0,422.0,30.0,1.2,1.0,72.0,42.98,19.55
2016,12,19,17,15,211.0,15.0,1.2,0.5,36.0,11.16,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,36.0,86.51,19.14
2016,12,20,8,0,375.0,32.0,0.1,1.0,72.0,186.27,141.44
2016,12,20,8,15,465.5,41.0,0.2,1.5,116.0,249.15,200.69
2016,12,20,8,30,556.0,50.0,0.3,2.0,160.0,319.36,263.1
2016,12,20,8,45,611.0,56.0,0.45,3.0,205.5,375.34,312.29
2016,12,20,9,0,666.0,62.0,0.6,4.0,251.0,434.13,362.12
2016,12,20,9,15,702.5,66.0,0.75,4.5,294.5,479.93,400.76
2016,12,20,9,30,739.0,70.0,0.9,5.0,338.0,528.94,440.79
2016,12,20,9,45,763.5,73.5,1.05,6.0,377.0,569.88,472.59
2016,12,20,10,0,788.0,77.0,1.2,7.0,416.0,609.67,502.68
2016,12,20,10,15,806.0,79.5,1.3,7.5,449.5,642.52,527.29
2016,12,20,10,30,824.0,82.0,1.4,8.0,483.0,673.33,549.37
2016,12,20,10,45,462.5,162.0,1.55,8.5,390.0,518.63,425.48
2016,12,20,11,0,101.0,242.0,1.7,9.0,297.0,328.03,267.76
2016,12,20,11,15,101.5,251.0,1.8,9.5,307.5,337.78,275.87
2016,12,20,11,30,102.0,260.0,1.9,10.0,318.0,347.24,282.66
2016,12,20,11,45,101.0,265.5,2.05,10.5,324.0,351.36,285.31
2016,12,20,12,0,100.0,271.0,2.2,11.0,330.0,355.19,287.76
2016,12,20,12,15,161.5,273.5,2.25,11.0,369.0,408.06,330.82
2016,12,20,12,30,223.0,276.0,2.3,11.0,408.0,452.17,366.33
2016,12,20,12,45,550.0,181.0,2.35,11.5,504.0,591.14,479.72
2016,12,20,13,0,877.0,86.0,2.4,12.0,600.0,703.95,567.63
2016,12,20,13,15,872.5,85.5,2.4,12.0,587.5,682.26,550.82
2016,12,20,13,30,868.0,85.0,2.4,12.0,575.0,657.78,531.86
2016,12,20,13,45,860.5,83.5,2.45,12.5,555.0,629.71,509.11
2016,12,20,14,0,853.0,82.0,2.5,13.0,535.0,596.98,482.53
2016,12,20,14,15,455.0,144.0,2.45,13.0,384.5,407.86,331.54
2016,12,20,14,30,57.0,206.0,2.4,13.0,234.0,234.79,189.49
2016,12,20,14,45,37.0,183.0,2.4,13.0,200.5,199.02,160.9
2016,12,20,15,0,17.0,160.0,2.4,13.0,167.0,163.29,131.74
2016,12,20,15,15,13.5,145.5,2.2,12.5,151.0,146.68,118.42
2016,12,20,15,30,10.0,131.0,2.0,12.0,135.0,130.41,105.22
2016,12,20,15,45,324.0,98.0,1.8,12.0,189.5,197.28,153.74
2016,12,20,16,0,638.0,65.0,1.6,12.0,244.0,228.33,166.35
2016,12,20,16,15,580.5,58.5,1.5,11.0,198.5,176.02,120.69
2016,12,20,16,30,523.0,52.0,1.4,10.0,153.0,128.95,81.05
2016,12,20,16,45,433.5,42.0,1.35,9.5,110.0,80.99,44.84
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,42.46,20.17
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,12.01,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.5,85.62,12.98
2016,12,21,8,0,373.0,32.0,3.6,6.0,71.0,184.98,138.94
2016,12,21,8,15,464.5,40.5,3.55,6.5,114.5,247.51,199.18
2016,12,21,8,30,556.0,49.0,3.5,7.0,158.0,317.44,262.5
2016,12,21,8,45,614.0,55.0,3.5,8.0,204.0,374.83,313.63
2016,12,21,9,0,672.0,61.0,3.5,9.0,250.0,435.28,365.44
2016,12,21,9,15,708.5,65.0,3.7,9.5,293.5,481.38,404.95
2016,12,21,9,30,745.0,69.0,3.9,10.0,337.0,530.63,445.75
2016,12,21,9,45,771.0,72.0,4.1,11.0,376.5,572.15,478.48
2016,12,21,10,0,797.0,75.0,4.3,12.0,416.0,612.61,509.67
2016,12,21,10,15,594.5,131.5,4.3,12.5,397.5,560.95,464.4
2016,12,21,10,30,392.0,188.0,4.3,13.0,379.0,483.9,398.88
2016,12,21,10,45,623.5,135.5,4.35,14.0,458.5,606.58,497.94
2016,12,21,11,0,855.0,83.0,4.4,15.0,538.0,719.43,583.68
2016,12,21,11,15,566.5,168.0,4.4,15.0,474.0,609.14,494.73
2016,12,21,11,30,278.0,253.0,4.4,15.0,410.0,484.5,391.56
2016,12,21,11,45,300.5,255.0,4.4,15.5,428.0,502.17,405.18
2016,12,21,12,0,323.0,257.0,4.4,16.0,446.0,518.74,417.27
2016,12,21,12,15,282.0,266.0,4.4,16.0,432.0,495.17,397.75
2016,12,21,12,30,241.0,275.0,4.4,16.0,418.0,464.21,372.75
2016,12,21,12,45,340.0,252.0,4.4,16.5,452.0,511.62,410.91
2016,12,21,13,0,439.0,229.0,4.4,17.0,486.0,554.44,444.53
2016,12,21,13,15,656.5,156.5,4.35,17.0,532.0,617.15,496.07
2016,12,21,13,30,874.0,84.0,4.3,17.0,578.0,661.41,532.39
2016,12,21,13,45,865.0,83.0,4.25,17.5,558.0,630.87,506.81
2016,12,21,14,0,856.0,82.0,4.2,18.0,538.0,599.73,480.9
2016,12,21,14,15,844.0,80.5,4.1,18.0,510.5,562.3,450.61
2016,12,21,14,30,832.0,79.0,4.0,18.0,483.0,523.2,418.44
2016,12,21,14,45,809.0,78.0,3.9,18.0,448.5,477.84,380.71
2016,12,21,15,0,786.0,77.0,3.8,18.0,414.0,432.17,341.92
2016,12,21,15,15,760.0,74.0,3.4,17.5,374.5,383.26,300.01
2016,12,21,15,30,734.0,71.0,3.0,17.0,335.0,334.97,257.67
2016,12,21,15,45,696.5,66.5,2.7,16.5,291.5,282.59,211.61
2016,12,21,16,0,659.0,62.0,2.4,16.0,248.0,231.89,166.52
2016,12,21,16,15,602.0,56.0,2.2,15.0,202.0,179.04,120.94
2016,12,21,16,30,545.0,50.0,2.0,14.0,156.0,131.33,81.01
2016,12,21,16,45,454.0,41.0,1.85,13.5,112.5,82.87,44.79
2016,12,21,17,0,363.0,32.0,1.7,13.0,69.0,43.96,20.33
2016,12,21,17,15,181.5,16.0,1.75,12.5,34.5,11.95,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.0,16.5,4.25,6.5,33.5,79.47,6.32
2016,12,22,8,0,332.0,33.0,4.4,7.0,67.0,171.07,127.58
2016,12,22,8,15,425.5,42.5,4.55,7.5,110.0,233.67,187.6
2016,12,22,8,30,519.0,52.0,4.7,8.0,153.0,303.91,251.25
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.5,361.29,303.35
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,422.01,356.88
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.5,470.96,398.88
2016,12,22,9,30,717.0,73.0,5.0,10.0,331.0,520.53,440.07
2016,12,22,9,45,743.5,76.5,5.0,11.0,370.0,559.61,470.91
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,600.32,502.02
2016,12,22,10,15,788.0,82.5,4.85,12.5,443.0,632.91,526.33
2016,12,22,10,30,806.0,85.0,4.7,13.0,477.0,663.53,548.15
2016,12,22,10,45,819.0,87.0,4.6,13.5,504.0,687.83,564.35
2016,12,22,11,0,832.0,89.0,4.5,14.0,531.0,709.53,578.4
2016,12,22,11,15,662.5,146.5,4.4,14.0,507.0,659.24,536.88
2016,12,22,11,30,493.0,204.0,4.3,14.0,483.0,596.52,484.33
2016,12,22,11,45,511.0,202.0,4.2,14.5,496.5,607.3,491.61
2016,12,22,12,0,529.0,200.0,4.1,15.0,510.0,616.14,497.07
2016,12,22,12,15,712.5,139.5,4.0,15.0,560.0,684.36,552.17
2016,12,22,12,30,896.0,79.0,3.9,15.0,610.0,737.77,592.28
2016,12,22,12,45,891.5,80.0,3.85,15.5,605.5,723.8,580.29
2016,12,22,13,0,887.0,81.0,3.8,16.0,601.0,706.74,566.59
2016,12,22,13,15,882.5,80.5,3.75,16.0,588.5,685.09,550.62
2016,12,22,13,30,878.0,80.0,3.7,16.0,576.0,660.6,531.7
2016,12,22,13,45,868.0,79.5,3.65,16.5,556.0,629.97,506.55
2016,12,22,14,0,858.0,79.0,3.6,17.0,536.0,597.1,479.41
2016,12,22,14,15,846.0,77.5,3.55,16.5,509.0,561.37,451.37
2016,12,22,14,30,834.0,76.0,3.5,16.0,482.0,522.28,420.06
2016,12,22,14,45,810.5,75.5,3.45,16.0,447.5,477.19,382.48
2016,12,22,15,0,787.0,75.0,3.4,16.0,413.0,431.81,343.83
2016,12,22,15,15,762.0,72.0,3.1,15.5,374.0,383.3,302.1
2016,12,22,15,30,737.0,69.0,2.8,15.0,335.0,335.3,259.82
2016,12,22,15,45,697.5,65.5,2.55,15.0,291.5,283.15,213.33
2016,12,22,16,0,658.0,62.0,2.3,15.0,248.0,232.87,168.12
2016,12,22,16,15,601.5,56.0,2.1,14.0,202.5,180.1,122.42
2016,12,22,16,30,545.0,50.0,1.9,13.0,157.0,132.41,82.28
2016,12,22,16,45,450.5,41.5,1.7,12.5,113.5,83.92,45.92
2016,12,22,17,0,356.0,33.0,1.5,12.0,70.0,45.37,21.55
2016,12,22,17,15,178.0,16.5,1.55,11.5,35.0,12.34,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,2.6,9.5,7.0,6.75,0.0
2016,12,23,8,0,0.0,14.0,3.0,10.0,14.0,13.5,5.23
2016,12,23,8,15,0.0,23.5,3.2,10.5,23.5,22.68,13.56
2016,12,23,8,30,0.0,33.0,3.4,11.0,33.0,31.86,21.69
2016,12,23,8,45,0.0,43.5,3.6,11.5,43.5,42.01,30.56
2016,12,23,9,0,0.0,54.0,3.8,12.0,54.0,52.18,39.31
2016,12,23,9,15,0.0,63.5,3.85,12.5,63.5,61.37,47.1
2016,12,23,9,30,0.0,73.0,3.9,13.0,73.0,70.77,54.93
2016,12,23,9,45,0.0,82.0,3.95,14.0,82.0,79.71,62.15
2016,12,23,10,0,0.0,91.0,4.0,15.0,91.0,88.65,69.25
2016,12,23,10,15,0.0,98.5,4.0,15.5,98.5,96.07,75.13
2016,12,23,10,30,0.0,106.0,4.0,16.0,106.0,103.49,80.96
2016,12,23,10,45,0.0,112.5,4.0,16.5,112.5,109.9,85.93
2016,12,23,11,0,0.0,119.0,4.0,17.0,119.0,116.33,90.87
2016,12,23,11,15,0.0,123.5,4.05,17.0,123.5,120.72,94.33
2016,12,23,11,30,0.0,128.0,4.1,17.0,128.0,125.13,97.82
2016,12,23,11,45,0.0,129.0,4.15,17.5,129.0,126.02,98.25
2016,12,23,12,0,0.0,130.0,4.2,18.0,130.0,126.92,98.73
2016,12,23,12,15,0.0,147.5,4.2,18.5,147.5,144.44,112.66
2016,12,23,12,30,0.0,165.0,4.2,19.0,165.0,161.99,126.51
2016,12,23,12,45,0.0,164.0,4.2,19.5,164.0,160.83,125.32
2016,12,23,13,0,0.0,163.0,4.2,20.0,163.0,159.69,124.21
2016,12,23,13,15,0.0,162.5,4.15,20.0,162.5,159.07,123.78
2016,12,23,13,30,0.0,162.0,4.1,20.0,162.0,158.46,123.4
2016,12,23,13,45,0.0,153.5,4.1,20.0,153.5,149.87,116.65
2016,12,23,14,0,0.0,145.0,4.1,20.0,145.0,141.34,109.95
2016,12,23,14,15,0.0,130.0,3.95,20.0,130.0,126.43,98.08
2016,12,23,14,30,0.0,115.0,3.8,20.0,115.0,111.61,86.24
2016,12,23,14,45,0.0,79.5,3.65,20.5,79.5,76.88,57.89
2016,12,23,15,0,0.0,44.0,3.5,21.0,44.0,42.5,29.62
2016,12,23,15,15,0.0,39.5,3.05,20.5,39.5,38.14,26.16
2016,12,23,15,30,0.0,35.0,2.6,20.0,35.0,33.79,22.66
2016,12,23,15,45,262.5,58.5,2.2,20.0,133.5,140.83,105.44
2016,12,23,16,0,525.0,82.0,1.8,20.0,232.0,219.29,158.35
2016,12,23,16,15,466.0,73.0,1.55,19.0,188.5,169.68,116.68
2016,12,23,16,30,407.0,64.0,1.3,18.0,145.0,124.75,80.24
2016,12,23,16,45,316.0,51.5,1.1,17.5,104.0,80.04,47.23
2016,12,23,17,0,225.0,39.0,0.9,17.0,63.0,44.92,24.08
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.5,15.11,1.11
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,132.5,17.0,2.75,17.5,30.5,67.59,0.0
2016,12,24,8,0,265.0,34.0,3.0,18.0,61.0,147.73,104.43
2016,12,24,8,15,358.0,45.0,3.1,18.5,102.0,208.63,159.97
2016,12,24,8,30,451.0,56.0,3.2,19.0,143.0,277.29,219.05
2016,12,24,8,45,512.5,63.5,3.3,19.5,187.0,333.96,267.75
2016,12,24,9,0,574.0,71.0,3.4,20.0,231.0,394.13,317.92
2016,12,24,9,15,614.5,76.0,3.6,20.0,273.0,442.8,358.52
2016,12,24,9,30,655.0,81.0,3.8,20.0,315.0,492.41,398.91
2016,12,24,9,45,688.0,83.5,4.0,20.5,354.0,534.98,432.24
2016,12,24,10,0,721.0,86.0,4.2,21.0,393.0,577.19,464.55
2016,12,24,10,15,380.0,142.0,4.35,21.5,305.0,425.26,341.92
2016,12,24,10,30,39.0,198.0,4.5,22.0,217.0,235.65,185.37
2016,12,24,10,45,19.5,125.5,4.7,22.5,135.0,141.21,109.64
2016,12,24,11,0,0.0,53.0,4.9,23.0,53.0,51.23,36.19
2016,12,24,11,15,6.0,127.0,5.0,23.0,130.5,128.66,98.82
2016,12,24,11,30,12.0,201.0,5.1,23.0,208.0,209.23,162.74
2016,12,24,11,45,56.0,236.5,5.2,23.5,269.0,286.2,223.66
2016,12,24,12,0,100.0,272.0,5.3,24.0,330.0,356.54,278.33
2016,12,24,12,15,105.5,275.0,5.3,24.0,337.0,362.09,282.41
2016,12,24,12,30,111.0,278.0,5.3,24.0,344.0,367.25,286.36
2016,12,24,12,45,94.5,272.0,5.35,24.0,328.0,346.53,270.04
2016,12,24,13,0,78.0,266.0,5.4,24.0,312.0,326.12,253.99
2016,12,24,13,15,57.0,249.5,5.35,24.0,282.5,291.98,227.19
2016,12,24,13,30,36.0,233.0,5.3,24.0,253.0,258.85,201.11
2016,12,24,13,45,18.0,180.0,5.3,24.0,190.0,187.68,145.2
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,123.5,94.1
2016,12,24,14,15,0.0,77.5,5.15,24.0,77.5,74.95,55.29
2016,12,24,14,30,0.0,28.0,5.0,24.0,28.0,27.04,16.47
2016,12,24,14,45,0.0,67.0,4.85,24.0,67.0,64.77,47.3
2016,12,24,15,0,0.0,106.0,4.7,24.0,106.0,102.74,78.17
2016,12,24,15,15,0.0,96.0,4.45,23.5,96.0,92.94,70.52
2016,12,24,15,30,0.0,86.0,4.2,23.0,86.0,83.19,62.85
2016,12,24,15,45,270.5,82.0,4.0,23.0,159.5,167.27,125.51
2016,12,24,16,0,541.0,78.0,3.8,23.0,233.0,220.6,157.91
2016,12,24,16,15,482.0,70.0,3.8,22.5,190.0,171.07,116.3
2016,12,24,16,30,423.0,62.0,3.8,22.0,147.0,127.08,80.55
2016,12,24,16,45,331.0,50.5,3.8,21.5,106.0,81.36,46.97
2016,12,24,17,0,239.0,39.0,3.8,21.0,65.0,46.14,24.12
2016,12,24,17,15,119.5,19.5,3.95,20.5,32.5,15.08,1.72
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,11.5,5.95,18.5,11.5,11.09,0.0
2016,12,25,8,0,0.0,23.0,6.2,19.0,23.0,22.21,11.51
2016,12,25,8,15,0.0,39.0,6.5,19.0,39.0,38.59,25.93
2016,12,25,8,30,0.0,55.0,6.8,19.0,55.0,55.08,40.11
2016,12,25,8,45,0.0,72.0,7.1,19.5,72.0,72.53,54.87
2016,12,25,9,0,0.0,89.0,7.4,20.0,89.0,89.88,69.32
2016,12,25,9,15,0.0,105.0,7.6,20.5,105.0,106.03,82.54
2016,12,25,9,30,0.0,121.0,7.8,21.0,121.0,122.17,95.54
2016,12,25,9,45,2.5,134.5,8.0,21.5,136.0,137.1,107.43
2016,12,25,10,0,5.0,148.0,8.2,22.0,151.0,152.21,119.32
2016,12,25,10,15,51.5,181.5,8.25,22.0,207.0,226.15,179.96
2016,12,25,10,30,98.0,215.0,8.3,22.0,263.0,296.02,236.58
2016,12,25,10,45,98.0,228.0,8.35,22.5,278.0,310.6,247.22
2016,12,25,11,0,98.0,241.0,8.4,23.0,293.0,324.87,257.6
2016,12,25,11,15,49.0,202.0,8.3,23.0,228.0,244.82,192.8
2016,12,25,11,30,0.0,163.0,8.2,23.0,163.0,160.87,124.32
2016,12,25,11,45,21.5,205.5,8.1,23.5,218.5,220.46,172.0
2016,12,25,12,0,43.0,248.0,8.0,24.0,274.0,288.1,225.15
2016,12,25,12,15,29.0,231.0,7.85,24.0,248.5,258.15,201.1
2016,12,25,12,30,15.0,214.0,7.7,24.0,223.0,222.98,173.01
2016,12,25,12,45,10.5,202.5,7.55,24.5,209.0,207.46,160.35
2016,12,25,13,0,6.0,191.0,7.4,25.0,195.0,192.19,147.94
2016,12,25,13,15,67.0,228.5,7.15,25.0,267.0,276.63,215.73
2016,12,25,13,30,128.0,266.0,6.9,25.0,339.0,358.96,280.56
2016,12,25,13,45,126.0,256.5,6.65,25.0,326.0,343.06,268.02
2016,12,25,14,0,124.0,247.0,6.4,25.0,313.0,326.99,255.49
2016,12,25,14,15,423.5,178.0,6.15,24.5,388.5,428.27,338.34
2016,12,25,14,30,723.0,109.0,5.9,24.0,464.0,501.99,396.56
2016,12,25,14,45,679.5,112.5,5.7,24.0,428.0,455.01,357.61
2016,12,25,15,0,636.0,116.0,5.5,24.0,392.0,409.52,319.72
2016,12,25,15,15,606.0,111.0,5.2,23.5,354.5,363.03,281.08
2016,12,25,15,30,576.0,106.0,4.9,23.0,317.0,317.87,242.83
2016,12,25,15,45,521.0,101.5,4.6,23.0,274.0,265.73,198.64
2016,12,25,16,0,466.0,97.0,4.3,23.0,231.0,219.36,159.18
2016,12,25,16,15,404.0,86.5,4.05,22.5,188.0,170.45,118.81
2016,12,25,16,30,342.0,76.0,3.8,22.0,145.0,127.46,84.28
2016,12,25,16,45,248.5,61.0,3.55,22.0,104.0,83.11,51.61
2016,12,25,17,0,155.0,46.0,3.3,22.0,63.0,49.26,28.74
2016,12,25,17,15,77.5,23.0,3.3,21.5,31.5,19.31,4.62
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.5,2.35,19.5,31.0,75.82,0.0
2016,12,26,8,0,328.0,31.0,2.6,20.0,62.0,165.92,115.34
2016,12,26,8,15,424.0,39.5,2.6,20.0,104.5,227.71,172.92
2016,12,26,8,30,520.0,48.0,2.6,20.0,147.0,297.48,233.2
2016,12,26,8,45,579.5,54.0,2.65,20.5,192.0,354.02,281.69
2016,12,26,9,0,639.0,60.0,2.7,21.0,237.0,413.92,331.3
2016,12,26,9,15,677.5,64.5,2.8,21.5,280.0,463.18,371.23
2016,12,26,9,30,716.0,69.0,2.9,22.0,323.0,510.87,408.78
2016,12,26,9,45,746.5,71.0,3.0,22.5,363.0,553.49,441.4
2016,12,26,10,0,777.0,73.0,3.1,23.0,403.0,595.41,472.67
2016,12,26,10,15,795.5,75.0,3.2,23.0,436.5,628.25,497.41
2016,12,26,10,30,814.0,77.0,3.3,23.0,470.0,659.16,519.75
2016,12,26,10,45,549.0,154.5,3.4,23.5,426.5,570.95,449.06
2016,12,26,11,0,284.0,232.0,3.5,24.0,383.0,464.65,363.19
2016,12,26,11,15,142.0,152.5,3.5,24.0,228.0,265.79,209.43
2016,12,26,11,30,0.0,73.0,3.5,24.0,73.0,70.6,51.44
2016,12,26,11,45,0.0,49.5,3.55,24.5,49.5,47.85,33.11
2016,12,26,12,0,0.0,26.0,3.6,25.0,26.0,25.12,14.7
2016,12,26,12,15,170.5,142.0,3.5,25.0,243.0,279.35,220.45
2016,12,26,12,30,341.0,258.0,3.4,25.0,460.0,526.19,407.62
2016,12,26,12,45,199.5,258.0,3.35,25.5,376.5,412.9,318.64
2016,12,26,13,0,58.0,258.0,3.3,26.0,293.0,303.78,232.79
2016,12,26,13,15,169.5,256.5,3.15,26.0,354.0,381.42,294.23
2016,12,26,13,30,281.0,255.0,3.0,26.0,415.0,453.09,349.07
2016,12,26,13,45,548.5,172.5,2.95,26.0,471.5,531.59,411.1
2016,12,26,14,0,816.0,90.0,2.9,26.0,528.0,590.17,456.3
2016,12,26,14,15,478.0,156.0,2.65,25.5,409.5,437.39,338.86
2016,12,26,14,30,140.0,222.0,2.4,25.0,291.0,299.14,231.04
2016,12,26,14,45,94.5,201.0,2.2,25.0,246.0,246.02,190.15
2016,12,26,15,0,49.0,180.0,2.0,25.0,201.0,199.79,154.12
2016,12,26,15,15,373.0,128.0,1.7,24.5,266.5,284.22,218.33
2016,12,26,15,30,697.0,76.0,1.4,24.0,332.0,333.0,249.01
2016,12,26,15,45,653.0,73.0,1.15,24.0,289.0,281.5,204.9
2016,12,26,16,0,609.0,70.0,0.9,24.0,246.0,233.05,163.46
2016,12,26,16,15,551.5,63.0,0.75,23.5,201.5,181.17,120.51
2016,12,26,16,30,494.0,56.0,0.6,23.0,157.0,134.54,82.82
2016,12,26,16,45,398.0,47.0,0.5,22.5,114.5,87.4,48.64
2016,12,26,17,0,302.0,38.0,0.4,22.0,72.0,50.42,25.35
2016,12,26,17,15,151.0,19.0,0.4,21.5,36.0,14.61,2.73
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.0,19.0,2.0,16.0,27.5,57.79,0.0
2016,12,27,8,0,186.0,38.0,2.2,16.0,55.0,125.55,88.22
2016,12,27,8,15,280.5,51.5,2.2,16.0,95.5,184.63,142.33
2016,12,27,8,30,375.0,65.0,2.2,16.0,136.0,252.35,200.87
2016,12,27,8,45,439.0,75.0,2.2,16.5,180.0,308.84,249.34
2016,12,27,9,0,503.0,85.0,2.2,17.0,224.0,371.27,301.22
2016,12,27,9,15,547.0,92.0,2.15,17.5,266.0,421.98,342.28
2016,12,27,9,30,591.0,99.0,2.1,18.0,308.0,473.96,383.02
2016,12,27,9,45,624.0,103.5,2.05,18.5,347.5,517.29,415.9
2016,12,27,10,0,657.0,108.0,2.0,19.0,387.0,560.38,447.67
2016,12,27,10,15,679.0,111.5,2.0,19.0,420.5,594.41,472.94
2016,12,27,10,30,701.0,115.0,2.0,19.0,454.0,626.99,496.75
2016,12,27,10,45,485.0,174.5,2.0,19.5,415.5,548.11,432.91
2016,12,27,11,0,269.0,234.0,2.0,20.0,377.0,456.19,358.77
2016,12,27,11,15,233.0,248.5,2.0,20.0,375.5,439.17,345.29
2016,12,27,11,30,197.0,263.0,2.0,20.0,374.0,428.74,336.17
2016,12,27,11,45,127.5,260.5,2.0,20.5,333.0,373.4,291.82
2016,12,27,12,0,58.0,258.0,2.0,21.0,292.0,310.24,241.37
2016,12,27,12,15,64.0,262.5,1.95,21.0,300.5,318.15,247.64
2016,12,27,12,30,70.0,267.0,1.9,21.0,309.0,325.79,253.42
2016,12,27,12,45,100.5,272.5,1.85,21.0,332.0,351.65,273.69
2016,12,27,13,0,131.0,278.0,1.8,21.0,355.0,382.31,297.24
2016,12,27,13,15,149.0,272.5,1.75,21.0,359.0,384.75,299.24
2016,12,27,13,30,167.0,267.0,1.7,21.0,363.0,386.01,300.45
2016,12,27,13,45,92.0,234.0,1.65,21.0,286.5,293.77,229.08
2016,12,27,14,0,17.0,201.0,1.6,21.0,210.0,207.59,161.31
2016,12,27,14,15,56.5,210.5,1.55,21.0,238.5,242.37,189.56
2016,12,27,14,30,96.0,220.0,1.5,21.0,267.0,270.58,211.81
2016,12,27,14,45,270.0,186.5,1.5,21.0,307.0,324.29,254.24
2016,12,27,15,0,444.0,153.0,1.5,21.0,347.0,360.06,280.51
2016,12,27,15,15,524.0,126.0,1.45,21.0,334.5,345.12,266.29
2016,12,27,15,30,604.0,99.0,1.4,21.0,322.0,323.53,245.63
2016,12,27,15,45,561.5,93.0,1.35,21.0,280.5,273.7,203.61
2016,12,27,16,0,519.0,87.0,1.3,21.0,239.0,226.99,163.86
2016,12,27,16,15,461.0,78.0,1.15,20.5,195.5,176.44,121.93
2016,12,27,16,30,403.0,69.0,1.0,20.0,152.0,132.4,86.16
2016,12,27,16,45,319.0,56.0,0.9,19.5,110.5,87.42,52.59
2016,12,27,17,0,235.0,43.0,0.8,19.0,69.0,51.28,28.27
2016,12,27,17,15,117.5,21.5,0.8,18.5,34.5,16.73,4.66
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,9.16,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,18.34,8.39
2016,12,28,8,15,0.0,34.5,3.9,19.5,34.5,33.47,21.68
2016,12,28,8,30,0.0,50.0,4.1,20.0,50.0,49.45,35.28
2016,12,28,8,45,0.0,66.5,4.3,20.5,66.5,66.39,49.54
2016,12,28,9,0,0.0,83.0,4.5,21.0,83.0,83.21,63.5
2016,12,28,9,15,0.0,99.0,4.55,21.5,99.0,99.42,76.7
2016,12,28,9,30,0.0,115.0,4.6,22.0,115.0,115.61,89.66
2016,12,28,9,45,0.5,129.5,4.7,22.5,130.0,130.44,101.35
2016,12,28,10,0,1.0,144.0,4.8,23.0,145.0,145.32,112.91
2016,12,28,10,15,3.5,155.5,4.8,23.0,157.5,158.33,123.15
2016,12,28,10,30,6.0,167.0,4.8,23.0,170.0,171.48,133.45
2016,12,28,10,45,133.5,201.5,4.85,23.5,272.0,313.32,248.09
2016,12,28,11,0,261.0,236.0,4.9,24.0,374.0,452.79,356.82
2016,12,28,11,15,298.0,239.5,4.9,24.0,403.0,484.74,381.01
2016,12,28,11,30,335.0,243.0,4.9,24.0,432.0,516.24,405.03
2016,12,28,11,45,338.5,248.5,4.9,24.5,443.5,524.26,409.79
2016,12,28,12,0,342.0,254.0,4.9,25.0,455.0,530.98,413.64
2016,12,28,12,15,401.0,241.5,4.85,25.0,479.0,557.53,434.38
2016,12,28,12,30,460.0,229.0,4.8,25.0,503.0,588.96,458.28
2016,12,28,12,45,406.0,241.5,4.75,25.0,482.0,549.93,427.82
2016,12,28,13,0,352.0,254.0,4.7,25.0,461.0,517.64,402.4
2016,12,28,13,15,276.5,260.5,4.6,25.0,421.5,464.76,361.09
2016,12,28,13,30,201.0,267.0,4.5,25.0,382.0,408.64,317.26
2016,12,28,13,45,147.0,256.0,4.4,25.0,338.5,356.42,276.68
2016,12,28,14,0,93.0,245.0,4.3,25.0,295.0,302.6,234.65
2016,12,28,14,15,228.0,222.0,4.1,25.0,336.5,355.97,277.67
2016,12,28,14,30,363.0,199.0,3.9,25.0,378.0,399.07,311.1
2016,12,28,14,45,341.5,187.5,3.75,25.0,347.5,361.41,281.14
2016,12,28,15,0,320.0,176.0,3.6,25.0,317.0,324.65,251.81
2016,12,28,15,15,478.5,133.5,3.2,24.5,322.5,334.87,257.82
2016,12,28,15,30,637.0,91.0,2.8,24.0,328.0,328.96,248.71
2016,12,28,15,45,602.5,84.5,2.4,24.0,286.5,279.61,206.36
2016,12,28,16,0,568.0,78.0,2.0,24.0,245.0,232.53,165.67
2016,12,28,16,15,512.0,70.5,1.8,23.0,201.5,182.33,124.07
2016,12,28,16,30,456.0,63.0,1.6,22.0,158.0,137.28,87.46
2016,12,28,16,45,376.0,51.5,1.45,21.5,116.0,91.13,52.83
2016,12,28,17,0,296.0,40.0,1.3,21.0,74.0,52.68,27.17
2016,12,28,17,15,148.0,25.5,1.35,20.5,42.5,20.5,7.52
2016,12,28,17,30,0.0,11.0,1.4,20.0,11.0,10.81,0.0
2016,12,28,17,45,0.0,5.5,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,5.4,11.0,15.0,14.54,0.0
2016,12,29,8,0,0.0,30.0,5.4,11.0,30.0,30.88,18.59
2016,12,29,8,15,8.5,49.0,5.5,11.0,50.5,54.54,40.09
2016,12,29,8,30,17.0,68.0,5.6,11.0,71.0,82.35,64.56
2016,12,29,8,45,23.5,86.5,5.7,11.0,92.0,105.68,85.14
2016,12,29,9,0,30.0,105.0,5.8,11.0,113.0,129.36,105.78
2016,12,29,9,15,34.0,122.5,5.95,11.0,133.5,150.79,124.2
2016,12,29,9,30,38.0,140.0,6.1,11.0,154.0,172.42,142.54
2016,12,29,9,45,40.0,156.0,6.3,11.5,172.0,191.17,157.92
2016,12,29,10,0,42.0,172.0,6.5,12.0,190.0,209.96,173.12
2016,12,29,10,15,36.0,182.0,6.45,12.0,198.5,216.43,177.99
2016,12,29,10,30,30.0,192.0,6.4,12.0,207.0,222.65,182.61
2016,12,29,10,45,48.5,212.0,6.4,12.5,237.5,257.34,211.04
2016,12,29,11,0,67.0,232.0,6.4,13.0,268.0,292.38,239.41
2016,12,29,11,15,142.0,246.5,6.35,13.0,326.0,370.57,304.51
2016,12,29,11,30,217.0,261.0,6.3,13.0,384.0,441.52,362.83
2016,12,29,11,45,257.0,261.5,6.3,13.0,410.5,478.5,392.73
2016,12,29,12,0,297.0,262.0,6.3,13.0,437.0,506.76,415.73
2016,12,29,12,15,256.0,270.5,6.2,13.0,422.5,482.81,395.17
2016,12,29,12,30,215.0,279.0,6.1,13.0,408.0,451.4,368.93
2016,12,29,12,45,300.0,262.0,6.1,13.5,440.5,496.56,406.05
2016,12,29,13,0,385.0,245.0,6.1,14.0,473.0,531.66,434.6
2016,12,29,13,15,387.5,239.0,6.0,14.0,464.5,518.1,423.55
2016,12,29,13,30,390.0,233.0,5.9,14.0,456.0,503.17,411.48
2016,12,29,13,45,352.5,232.5,5.8,14.0,429.0,467.26,382.02
2016,12,29,14,0,315.0,232.0,5.7,14.0,402.0,432.22,353.21
2016,12,29,14,15,315.0,219.5,5.65,14.0,383.0,407.59,333.27
2016,12,29,14,30,315.0,207.0,5.6,14.0,364.0,382.16,312.39
2016,12,29,14,45,198.5,198.5,5.55,14.0,295.0,298.83,243.68
2016,12,29,15,0,82.0,190.0,5.5,14.0,226.0,225.25,182.88
2016,12,29,15,15,449.5,127.0,5.25,13.5,297.5,317.38,256.98
2016,12,29,15,30,817.0,64.0,5.0,13.0,369.0,370.04,292.59
2016,12,29,15,45,783.5,60.5,4.8,13.0,324.0,315.77,242.82
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,263.25,194.31
2016,12,29,16,15,699.5,52.5,4.15,12.5,231.5,208.09,144.57
2016,12,29,16,30,649.0,48.0,3.7,12.0,184.0,157.17,99.8
2016,12,29,16,45,565.0,40.5,3.3,11.5,137.0,104.08,57.79
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,59.69,27.99
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,19.87,8.17
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,13.76,0.0
2016,12,29,17,45,0.0,7.0,2.75,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.41,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.82,0.0
2016,12,30,8,15,0.0,8.5,0.85,7.5,8.5,8.19,1.36
2016,12,30,8,30,0.0,12.0,0.9,8.0,12.0,11.57,4.41
2016,12,30,8,45,0.0,16.0,1.0,8.5,16.0,15.43,7.85
2016,12,30,9,0,0.0,20.0,1.1,9.0,20.0,19.29,11.25
2016,12,30,9,15,0.0,24.0,1.35,9.5,24.0,23.16,14.59
2016,12,30,9,30,0.0,28.0,1.6,10.0,28.0,27.02,17.88
2016,12,30,9,45,1.0,86.5,1.85,10.5,87.0,85.0,67.59
2016,12,30,10,0,2.0,145.0,2.1,11.0,146.0,147.06,119.49
2016,12,30,10,15,1.0,98.0,2.2,11.0,98.5,96.24,76.5
2016,12,30,10,30,0.0,51.0,2.3,11.0,51.0,49.28,36.59
2016,12,30,10,45,0.0,54.0,2.4,11.5,54.0,52.19,38.93
2016,12,30,11,0,0.0,57.0,2.5,12.0,57.0,55.1,41.24
2016,12,30,11,15,55.0,159.5,2.55,12.0,190.5,203.08,165.97
2016,12,30,11,30,110.0,262.0,2.6,12.0,324.0,355.93,289.32
2016,12,30,11,45,61.0,235.0,2.7,12.0,269.5,288.48,233.63
2016,12,30,12,0,12.0,208.0,2.8,12.0,215.0,215.57,173.51
2016,12,30,12,15,6.5,191.0,2.85,11.5,195.0,193.52,155.83
2016,12,30,12,30,1.0,174.0,2.9,11.0,175.0,171.84,138.2
2016,12,30,12,45,72.0,227.0,2.95,11.0,270.0,282.72,230.63
2016,12,30,13,0,143.0,280.0,3.0,11.0,365.0,393.43,319.97
2016,12,30,13,15,93.0,261.0,3.0,11.0,316.0,329.22,267.49
2016,12,30,13,30,43.0,242.0,3.0,11.0,267.0,273.21,221.66
2016,12,30,13,45,21.5,171.0,3.05,11.0,183.5,181.01,146.55
2016,12,30,14,0,0.0,100.0,3.1,11.0,100.0,96.89,76.49
2016,12,30,14,15,0.0,125.0,3.1,11.0,125.0,121.48,97.32
2016,12,30,14,30,0.0,150.0,3.1,11.0,150.0,146.13,118.05
2016,12,30,14,45,0.0,101.0,3.1,11.0,101.0,97.86,77.77
2016,12,30,15,0,0.0,52.0,3.1,11.0,52.0,50.24,37.52
2016,12,30,15,15,0.0,47.0,3.05,10.5,47.0,45.4,33.56
2016,12,30,15,30,0.0,42.0,3.0,10.0,42.0,40.56,29.53
2016,12,30,15,45,0.0,37.0,3.0,10.0,37.0,35.72,25.4
2016,12,30,16,0,0.0,32.0,3.0,10.0,32.0,30.89,21.23
2016,12,30,16,15,0.0,26.0,2.75,9.5,26.0,25.09,16.21
2016,12,30,16,30,0.0,20.0,2.5,9.0,20.0,19.29,11.12
2016,12,30,16,45,0.0,15.0,2.3,9.0,15.0,14.46,6.8
2016,12,30,17,0,0.0,10.0,2.1,9.0,10.0,9.64,2.44
2016,12,30,17,15,0.0,5.5,2.15,9.0,5.5,5.3,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
